Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,11.8,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,19.53,6.78
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,29.21,19.59
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,39.7,29.65
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,49.82,39.06
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,74.27,50.0
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,104.02,69.5
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,134.53,91.8
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,167.91,118.04
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,200.37,144.44
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,235.12,173.12
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,267.08,199.68
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,300.98,227.53
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,332.8,253.18
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,365.8,279.3
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,394.68,302.53
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,423.3,325.15
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,441.34,339.65
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,457.16,352.16
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,465.27,358.89
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,470.83,363.51
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,476.38,368.24
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,479.7,371.15
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,495.33,383.35
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,507.82,392.95
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,488.72,378.96
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,467.27,363.23
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,396.71,309.84
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,331.13,259.55
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,289.32,227.46
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,253.6,199.38
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,261.29,204.75
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,258.78,200.92
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,234.38,180.33
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,210.6,159.11
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,151.4,109.96
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,99.44,60.42
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,42.63,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.93,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.93,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,10.12,0.64
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,16.4,8.34
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,21.71,13.42
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,27.02,18.31
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,35.72,24.66
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,44.43,32.01
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,61.3,46.1
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,77.65,59.53
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,98.68,76.48
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,119.99,93.38
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,109.39,84.41
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,98.17,75.04
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,133.3,102.74
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,168.89,130.28
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,221.75,170.95
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,278.59,214.17
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,299.68,230.03
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,321.55,246.64
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,343.09,263.08
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,363.22,278.36
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,392.08,300.2
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,424.38,324.07
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,368.34,282.26
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,310.71,239.1
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,257.43,198.89
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,199.87,154.52
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,173.47,134.64
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,146.96,114.13
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,161.37,126.35
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,169.06,132.65
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,159.22,124.38
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,153.66,119.23
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,136.03,104.65
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,118.26,89.25
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,88.0,63.35
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,58.94,35.19
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,28.62,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,11.08,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.93,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,9.64,0.3
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,15.43,7.5
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,21.22,12.99
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,27.02,18.32
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,27.5,17.73
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,27.98,18.15
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,26.54,16.9
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,25.09,15.63
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,27.99,18.02
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,30.89,20.39
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,28.48,18.3
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,26.07,16.23
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,24.62,14.98
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,23.17,13.74
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,24.62,14.93
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,26.07,16.13
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,28.97,18.53
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,31.88,20.94
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,39.61,27.38
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,47.35,33.83
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,47.35,33.85
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,47.35,33.9
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,39.12,27.11
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,30.9,20.3
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,28.0,17.92
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,25.1,15.53
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,50.01,36.52
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,75.1,57.55
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,102.36,80.37
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,134.67,107.08
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,112.73,88.85
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,94.92,73.97
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,76.21,58.3
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,57.54,42.43
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,41.33,28.28
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,24.83,12.79
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,13.78,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,3.41,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,8.85,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,17.87,5.3
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,28.4,18.42
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,36.88,26.55
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,45.05,34.09
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,69.51,43.55
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,101.3,62.91
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,131.66,90.08
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,156.5,114.43
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,190.77,139.77
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,229.63,169.75
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,251.23,190.31
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,266.54,205.03
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,294.12,227.16
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,323.93,251.18
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,373.6,290.34
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,427.59,333.05
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,459.51,359.02
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,490.23,383.98
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,507.44,398.38
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,522.19,410.7
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,528.08,416.01
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,531.11,418.99
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,522.73,413.19
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,511.62,405.14
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,469.71,372.88
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,423.52,337.02
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,404.47,322.66
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,383.99,306.79
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,401.84,320.79
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,409.69,326.05
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,376.4,298.27
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,344.48,270.87
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,300.03,233.18
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,257.25,195.79
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,202.59,148.98
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,152.98,100.08
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,84.37,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,25.59,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,9.83,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,22.04,7.84
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,34.58,23.59
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,45.39,33.87
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,52.61,40.62
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,69.65,50.56
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,81.61,60.44
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,101.01,77.24
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,117.99,92.08
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,141.55,110.05
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,169.82,131.94
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,196.31,152.33
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,227.11,176.3
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,253.09,196.39
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,281.42,218.57
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,270.81,211.12
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,256.15,200.11
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,311.14,243.16
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,369.69,288.45
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,382.19,298.64
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,392.08,307.06
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,351.22,275.6
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,307.27,241.26
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,319.06,251.98
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,330.93,262.51
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,370.34,294.01
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,407.61,323.37
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,355.43,282.53
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,299.54,238.66
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,271.36,216.68
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,242.94,194.01
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,188.16,149.58
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,140.8,110.72
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,139.94,109.31
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,131.44,100.66
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,102.81,75.55
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,81.52,53.47
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,50.13,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,19.6,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,6.88,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,16.89,4.87
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,27.02,17.56
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,38.66,28.54
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,50.19,39.18
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,66.92,49.1
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,93.53,66.68
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,126.85,89.52
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,165.67,117.85
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,188.55,140.4
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,203.21,155.79
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,222.17,172.3
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,240.9,188.22
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,233.16,183.16
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,221.84,174.83
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,266.72,210.15
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,315.54,248.14
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,321.75,252.95
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,326.8,256.93
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,330.98,260.82
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,334.46,264.14
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,354.01,279.91
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,373.18,295.25
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,375.24,297.56
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,376.13,299.01
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,355.49,283.31
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,334.07,266.9
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,328.31,263.04
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,321.08,257.77
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,308.01,247.6
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,298.86,240.11
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,310.99,248.86
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,319.47,253.35
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,247.96,195.16
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,181.99,141.15
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,142.0,106.78
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,105.47,72.07
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,60.58,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,18.06,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,9.83,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,19.95,6.88
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,31.67,21.6
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,37.26,27.37
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,42.92,32.78
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,72.87,46.74
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,104.89,69.12
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,135.03,90.19
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,169.69,116.95
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,200.89,145.67
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,228.87,171.58
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,264.76,200.73
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,305.63,234.27
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,340.22,263.17
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,377.15,293.86
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,397.55,312.01
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,414.95,327.22
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,439.72,347.79
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,463.77,367.51
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,494.39,392.14
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,523.28,415.18
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,531.82,422.13
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,537.6,426.87
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,535.92,426.01
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,531.43,422.87
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,510.13,406.17
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,486.15,387.32
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,465.31,371.08
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,442.81,353.19
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,358.53,286.63
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,276.53,221.25
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,225.31,180.26
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,171.76,136.62
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,123.64,97.2
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,71.37,54.07
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,50.37,36.03
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,29.15,17.22
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,18.25,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,6.33,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.93,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,10.12,0.68
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,16.4,8.37
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,22.67,14.33
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,28.95,20.16
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,26.05,16.64
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,23.15,14.2
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,18.33,10.07
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,13.5,5.91
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,15.44,7.55
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,17.37,9.16
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,19.3,10.78
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,21.24,12.38
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,27.52,17.66
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,33.8,22.91
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,29.94,19.63
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,26.08,16.35
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,46.87,33.78
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,67.69,51.11
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,88.04,67.97
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,108.46,84.8
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,108.54,84.86
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,108.62,84.98
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,97.9,76.2
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,87.14,67.39
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,78.34,60.17
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,69.61,53.0
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,77.46,59.68
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,85.59,66.59
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,85.07,66.27
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,84.65,66.03
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,64.77,49.34
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,45.4,32.95
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,39.6,27.94
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,33.8,22.81
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,24.61,14.77
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,15.43,6.5
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,8.68,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,6.74,0.29
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,7.71,1.23
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,9.16,2.2
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,10.61,3.47
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,12.05,4.72
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,13.5,5.96
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,15.44,7.6
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,17.37,9.23
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,36.7,25.68
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,56.05,42.0
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,63.8,48.45
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,71.55,54.89
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,108.11,85.27
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,144.79,115.39
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,136.81,108.66
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,128.62,101.84
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,172.7,138.11
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,219.71,176.33
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,173.63,138.73
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,124.96,98.74
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,137.63,109.46
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,150.47,120.23
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,109.4,86.38
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,68.64,52.42
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,58.95,44.42
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,49.27,36.34
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,61.2,46.6
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,73.19,56.85
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,50.58,37.65
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,28.33,18.64
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,18.94,10.57
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,9.64,2.56
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,7.23,0.42
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,4.82,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.89,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,8.85,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,16.88,5.28
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,25.1,16.03
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,42.26,31.87
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,58.89,47.11
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,75.76,57.4
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,100.49,75.66
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,120.67,91.82
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,141.42,108.95
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,136.49,107.49
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,124.98,99.99
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,134.84,108.13
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,144.63,116.13
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,163.96,131.83
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,183.87,147.95
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,193.22,155.45
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,202.83,163.19
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,212.19,170.76
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,221.7,178.46
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,227.1,182.94
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,232.67,187.62
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,252.83,204.13
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,273.34,220.84
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,283.36,229.1
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,289.91,234.64
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,330.47,268.37
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,364.94,296.7
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,392.47,319.17
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,413.28,335.87
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,409.01,331.94
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,401.3,324.95
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,346.97,280.81
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,293.04,236.49
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,222.63,178.13
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,152.99,120.29
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,116.18,88.6
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,81.58,57.69
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,59.98,18.29
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,33.54,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,14.74,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,20.99,8.06
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,28.92,19.22
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,39.22,29.01
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,49.66,38.66
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,71.33,44.25
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,106.52,62.95
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,141.33,85.28
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,186.66,119.31
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,221.05,151.78
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,253.35,182.51
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,288.67,213.58
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,323.43,243.69
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,364.06,277.03
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,404.78,310.08
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,429.73,330.96
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,451.63,348.79
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,463.24,358.46
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,472.1,365.55
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,492.22,381.39
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,510.68,395.67
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,530.87,411.02
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,547.8,423.79
