Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,0,852.0,84.0,2.5,13.3,508.0,652.12,527.93
2018,2,21,15,15,829.5,81.0,2.5,13.3,465.0,617.84,502.21
2018,2,21,15,30,807.0,78.0,2.5,13.3,422.0,581.91,474.71
2018,2,21,15,45,773.0,75.0,2.3,12.7,374.5,538.01,440.54
2018,2,21,16,0,739.0,72.0,2.1,12.1,327.0,493.68,405.12
2018,2,21,16,15,682.5,68.5,1.8,11.3,276.5,439.95,361.01
2018,2,21,16,30,626.0,65.0,1.5,10.5,226.0,385.89,315.34
2018,2,21,16,45,541.0,58.5,1.25,9.7,176.0,318.36,257.66
2018,2,21,17,0,456.0,52.0,1.0,8.9,126.0,255.76,202.63
2018,2,21,17,15,340.0,40.0,1.0,8.55,84.5,182.29,137.44
2018,2,21,17,30,224.0,28.0,1.0,8.2,43.0,114.75,49.47
2018,2,21,17,45,118.0,15.0,1.0,7.9,22.5,46.55,0.0
2018,2,21,18,0,12.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.0,7.45,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,6,45,6.0,4.5,1.65,5.55,4.5,0.0,0.0
2018,2,22,7,0,12.0,9.0,1.8,6.1,9.0,8.85,0.0
2018,2,22,7,15,6.0,21.0,2.05,6.45,21.0,20.2,10.86
2018,2,22,7,30,0.0,33.0,2.3,6.8,33.0,31.86,22.85
2018,2,22,7,45,1.5,50.0,2.55,7.15,50.5,47.46,37.48
2018,2,22,8,0,3.0,67.0,2.8,7.5,68.0,62.84,51.77
2018,2,22,8,15,6.0,85.0,2.95,7.8,87.0,79.73,63.69
2018,2,22,8,30,9.0,103.0,3.1,8.1,106.0,97.13,78.39
2018,2,22,8,45,39.0,126.5,3.25,8.45,142.0,120.71,96.96
2018,2,22,9,0,69.0,150.0,3.4,8.8,178.0,150.17,120.51
2018,2,22,9,15,163.5,176.0,3.5,9.2,252.0,197.72,157.16
2018,2,22,9,30,258.0,202.0,3.6,9.6,326.0,254.65,202.35
2018,2,22,9,45,415.0,184.0,3.7,10.0,402.0,304.19,241.14
2018,2,22,10,0,572.0,166.0,3.8,10.4,478.0,368.78,293.46
2018,2,22,10,15,478.5,202.5,3.95,10.75,474.0,387.82,311.41
2018,2,22,10,30,385.0,239.0,4.1,11.1,470.0,400.11,322.67
2018,2,22,10,45,525.0,207.5,4.2,11.45,536.0,456.94,369.3
2018,2,22,11,0,665.0,176.0,4.3,11.8,602.0,523.31,423.33
2018,2,22,11,15,643.0,189.0,4.4,11.95,610.0,546.4,442.24
2018,2,22,11,30,621.0,202.0,4.5,12.1,618.0,566.52,458.59
2018,2,22,11,45,665.5,189.5,4.65,12.25,640.5,600.52,486.62
2018,2,22,12,0,710.0,177.0,4.8,12.4,663.0,634.39,514.35
2018,2,22,12,15,734.0,168.5,4.95,12.4,672.0,658.0,534.1
2018,2,22,12,30,758.0,160.0,5.1,12.4,681.0,679.86,552.51
2018,2,22,12,45,788.5,148.0,5.25,12.35,685.0,700.63,570.33
2018,2,22,13,0,819.0,136.0,5.4,12.3,689.0,718.32,585.81
2018,2,22,13,15,867.5,117.0,5.5,12.15,691.5,739.56,604.03
2018,2,22,13,30,916.0,98.0,5.6,12.0,694.0,755.28,617.33
2018,2,22,13,45,908.5,97.0,5.7,11.9,671.0,749.08,613.86
2018,2,22,14,0,901.0,96.0,5.8,11.8,648.0,739.78,608.2
2018,2,22,14,15,705.5,137.0,5.8,11.55,556.5,646.5,534.79
2018,2,22,14,30,510.0,178.0,5.8,11.3,465.0,547.1,454.1
2018,2,22,14,45,343.5,189.5,5.8,11.1,377.5,435.48,362.85
2018,2,22,15,0,177.0,201.0,5.8,10.9,290.0,328.99,273.63
2018,2,22,15,15,103.0,163.0,5.8,10.9,213.5,238.69,198.3
2018,2,22,15,30,29.0,125.0,5.8,10.9,137.0,145.11,118.77
2018,2,22,15,45,43.0,114.5,5.65,10.35,130.5,142.21,117.13
2018,2,22,16,0,57.0,104.0,5.5,9.8,124.0,138.42,114.46
2018,2,22,16,15,174.0,92.5,5.2,9.4,140.5,197.53,166.01
2018,2,22,16,30,291.0,81.0,4.9,9.0,157.0,243.56,204.39
2018,2,22,16,45,272.5,69.5,4.6,8.6,128.5,212.8,176.1
2018,2,22,17,0,254.0,58.0,4.3,8.2,100.0,183.06,147.83
2018,2,22,17,15,166.5,42.5,4.2,7.95,66.0,118.59,90.35
2018,2,22,17,30,79.0,27.0,4.1,7.7,32.0,64.15,30.41
2018,2,22,17,45,43.5,14.5,3.95,7.4,17.0,26.12,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,6,45,102.5,10.5,2.05,2.8,15.0,10.32,0.0
2018,2,23,7,0,205.0,21.0,2.2,3.4,30.0,17.79,0.0
2018,2,23,7,15,364.5,30.5,2.5,4.05,72.5,24.02,14.55
2018,2,23,7,30,524.0,40.0,2.8,4.7,115.0,29.94,21.39
2018,2,23,7,45,608.0,46.5,3.1,5.35,166.5,36.08,27.42
2018,2,23,8,0,692.0,53.0,3.4,6.0,218.0,39.33,30.59
2018,2,23,8,15,743.0,57.5,3.55,6.5,270.5,83.07,43.4
2018,2,23,8,30,794.0,62.0,3.7,7.0,323.0,131.89,74.42
2018,2,23,8,45,829.0,65.0,3.85,7.5,373.5,181.48,114.08
2018,2,23,9,0,864.0,68.0,4.0,8.0,424.0,233.75,159.92
2018,2,23,9,15,888.0,70.0,4.1,8.4,470.0,288.11,209.61
2018,2,23,9,30,912.0,72.0,4.2,8.8,516.0,339.87,257.37
2018,2,23,9,45,930.0,74.0,4.3,9.15,557.0,390.16,303.65
2018,2,23,10,0,948.0,76.0,4.4,9.5,598.0,440.26,348.88
2018,2,23,10,15,959.0,77.5,4.4,9.8,631.5,486.42,389.89
2018,2,23,10,30,970.0,79.0,4.4,10.1,665.0,531.3,428.79
2018,2,23,10,45,978.0,80.0,4.45,10.35,691.5,572.67,464.16
2018,2,23,11,0,986.0,81.0,4.5,10.6,718.0,612.09,497.17
2018,2,23,11,15,990.5,81.5,4.5,10.8,735.5,646.88,525.79
2018,2,23,11,30,995.0,82.0,4.5,11.0,753.0,679.12,551.84
2018,2,23,11,45,996.0,83.0,4.55,11.25,762.5,706.96,574.14
2018,2,23,12,0,997.0,84.0,4.6,11.5,772.0,731.8,593.8
2018,2,23,12,15,995.0,85.5,4.6,11.6,773.0,752.04,609.47
2018,2,23,12,30,993.0,87.0,4.6,11.7,774.0,769.01,621.95
2018,2,23,12,45,987.5,88.5,4.6,11.85,766.0,780.21,630.09
2018,2,23,13,0,982.0,90.0,4.6,12.0,758.0,788.0,635.83
2018,2,23,13,15,977.5,89.0,4.55,12.05,742.0,790.49,637.7
2018,2,23,13,30,973.0,88.0,4.5,12.1,726.0,789.57,637.19
2018,2,23,13,45,965.0,87.0,4.5,12.15,701.5,782.78,632.76
2018,2,23,14,0,957.0,86.0,4.5,12.2,677.0,772.7,626.01
2018,2,23,14,15,945.5,84.0,4.4,12.1,644.5,755.9,614.12
2018,2,23,14,30,934.0,82.0,4.3,12.0,612.0,736.08,600.05
2018,2,23,14,45,919.0,80.0,4.25,11.9,573.5,711.07,582.34
2018,2,23,15,0,904.0,78.0,4.2,11.8,535.0,683.53,562.11
2018,2,23,15,15,883.0,75.5,4.2,11.8,491.0,652.63,538.39
2018,2,23,15,30,862.0,73.0,4.2,11.8,447.0,616.6,510.26
2018,2,23,15,45,831.0,69.5,3.85,11.25,398.0,572.03,474.73
2018,2,23,16,0,800.0,66.0,3.5,10.7,349.0,526.76,437.87
2018,2,23,16,15,754.5,61.5,3.0,9.75,297.0,472.48,392.91
2018,2,23,16,30,709.0,57.0,2.5,8.8,245.0,419.2,347.24
2018,2,23,16,45,638.5,51.0,2.0,7.8,193.5,354.53,290.8
2018,2,23,17,0,568.0,45.0,1.5,6.8,142.0,297.36,238.78
2018,2,23,17,15,446.0,36.5,1.45,6.3,97.0,220.27,169.55
2018,2,23,17,30,324.0,28.0,1.4,5.8,52.0,148.31,82.82
2018,2,23,17,45,172.5,15.5,1.35,5.25,27.0,62.86,0.0
2018,2,23,18,0,21.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.3,4.5,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,24,6,45,65.0,10.5,0.55,4.6,13.5,10.32,0.0
2018,2,24,7,0,130.0,21.0,0.5,5.1,27.0,16.67,0.0
2018,2,24,7,15,281.5,34.0,0.6,5.9,69.0,27.21,17.52
2018,2,24,7,30,433.0,47.0,0.7,6.7,111.0,36.32,27.06
2018,2,24,7,45,510.5,55.0,0.8,7.5,158.5,40.18,30.99
2018,2,24,8,0,588.0,63.0,0.9,8.3,206.0,46.74,37.11
2018,2,24,8,15,668.0,66.0,1.0,9.1,262.5,86.12,46.87
2018,2,24,8,30,748.0,69.0,1.1,9.9,319.0,136.74,79.13
2018,2,24,8,45,781.5,73.0,1.2,10.7,368.0,184.81,117.07
2018,2,24,9,0,815.0,77.0,1.3,11.5,417.0,235.49,160.35
2018,2,24,9,15,837.0,80.5,1.45,12.0,461.5,285.05,204.55
2018,2,24,9,30,859.0,84.0,1.6,12.5,506.0,335.5,249.52
2018,2,24,9,45,875.0,86.5,1.8,12.95,545.0,383.54,292.27
2018,2,24,10,0,891.0,89.0,2.0,13.4,584.0,431.39,334.01
2018,2,24,10,15,886.0,94.5,2.2,13.75,610.5,472.45,369.82
2018,2,24,10,30,881.0,100.0,2.4,14.1,637.0,511.21,402.87
2018,2,24,10,45,894.5,100.0,2.6,14.45,664.0,551.76,436.47
2018,2,24,11,0,908.0,100.0,2.8,14.8,691.0,592.3,469.3
2018,2,24,11,15,918.0,99.5,3.05,14.95,710.0,627.07,497.78
2018,2,24,11,30,928.0,99.0,3.3,15.1,729.0,659.8,524.32
2018,2,24,11,45,928.0,99.5,3.5,15.25,737.0,684.97,544.63
2018,2,24,12,0,928.0,100.0,3.7,15.4,745.0,707.29,562.6
2018,2,24,12,15,927.0,100.5,3.85,15.35,745.5,726.0,577.93
2018,2,24,12,30,926.0,101.0,4.0,15.3,746.0,741.68,590.35
2018,2,24,12,45,876.0,117.0,4.2,15.25,722.5,737.25,587.92
2018,2,24,13,0,826.0,133.0,4.4,15.2,699.0,727.83,582.16
2018,2,24,13,15,721.5,165.5,4.5,15.0,652.0,694.15,556.54
2018,2,24,13,30,617.0,198.0,4.6,14.8,605.0,656.09,527.29
2018,2,24,13,45,598.5,195.5,4.7,14.55,579.5,641.82,517.92
2018,2,24,14,0,580.0,193.0,4.8,14.3,554.0,623.23,505.07
2018,2,24,14,15,544.0,193.0,4.75,13.95,518.5,595.34,484.23
2018,2,24,14,30,508.0,193.0,4.7,13.6,483.0,566.23,462.29
2018,2,24,14,45,462.0,190.5,4.7,13.25,441.5,526.86,432.12
2018,2,24,15,0,416.0,188.0,4.7,12.9,400.0,487.38,401.47
2018,2,24,15,15,399.5,174.0,4.7,12.9,364.0,454.73,375.99
2018,2,24,15,30,383.0,160.0,4.7,12.9,328.0,421.35,349.52
2018,2,24,15,45,430.0,134.5,4.55,12.15,303.5,411.97,343.64
2018,2,24,16,0,477.0,109.0,4.4,11.4,279.0,398.0,333.26
2018,2,24,16,15,364.0,104.0,4.0,10.95,222.5,319.15,266.78
2018,2,24,16,30,251.0,99.0,3.6,10.5,166.0,240.51,199.96
2018,2,24,16,45,186.5,82.0,3.25,10.0,126.0,184.5,151.57
2018,2,24,17,0,122.0,65.0,2.9,9.5,86.0,127.38,101.83
2018,2,24,17,15,81.0,46.0,2.75,9.3,58.0,87.1,65.86
2018,2,24,17,30,40.0,27.0,2.6,9.1,30.0,47.68,25.79
2018,2,24,17,45,25.5,14.5,2.45,8.9,16.0,21.37,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.7,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,6,45,68.5,11.0,1.2,4.95,14.5,10.81,0.0
2018,2,25,7,0,137.0,22.0,1.2,5.7,29.0,17.41,0.0
2018,2,25,7,15,290.5,34.5,1.3,6.4,71.5,27.36,17.86
2018,2,25,7,30,444.0,47.0,1.4,7.1,114.0,35.95,26.71
2018,2,25,7,45,543.5,52.5,1.5,7.8,165.5,37.6,28.61
2018,2,25,8,0,643.0,58.0,1.6,8.5,217.0,45.55,35.99
2018,2,25,8,15,704.5,62.0,1.9,9.45,271.0,91.33,49.05
2018,2,25,8,30,766.0,66.0,2.2,10.4,325.0,139.38,80.31
2018,2,25,8,45,800.0,69.5,2.5,11.35,375.0,188.21,119.43
2018,2,25,9,0,834.0,73.0,2.8,12.3,425.0,239.65,163.85
2018,2,25,9,15,858.0,75.5,2.85,12.9,470.5,289.87,208.9
2018,2,25,9,30,882.0,78.0,2.9,13.5,516.0,341.11,254.73
2018,2,25,9,45,900.5,80.0,3.0,14.1,556.5,393.74,301.07
2018,2,25,10,0,919.0,82.0,3.1,14.7,597.0,443.02,343.74
2018,2,25,10,15,930.5,83.5,3.1,15.05,630.0,488.4,382.52
2018,2,25,10,30,942.0,85.0,3.1,15.4,663.0,532.59,419.3
2018,2,25,10,45,949.5,86.5,3.15,15.8,689.0,573.3,452.5
2018,2,25,11,0,957.0,88.0,3.2,16.2,715.0,612.1,483.4
2018,2,25,11,15,962.0,89.0,3.25,16.45,733.0,646.86,510.85
2018,2,25,11,30,967.0,90.0,3.3,16.7,751.0,679.19,535.94
2018,2,25,11,45,969.0,90.0,3.3,16.9,760.0,706.04,556.47
2018,2,25,12,0,971.0,90.0,3.3,17.1,769.0,729.99,574.55
2018,2,25,12,15,969.0,91.0,3.35,17.2,769.5,749.24,588.83
2018,2,25,12,30,967.0,92.0,3.4,17.3,770.0,765.29,600.37
2018,2,25,12,45,962.0,92.5,3.45,17.45,761.5,775.45,607.68
2018,2,25,13,0,957.0,93.0,3.5,17.6,753.0,782.26,612.73
2018,2,25,13,15,952.5,92.0,3.5,17.55,737.0,784.54,614.89
2018,2,25,13,30,948.0,91.0,3.5,17.5,721.0,783.49,614.82
2018,2,25,13,45,940.0,90.5,3.45,17.5,697.0,777.14,610.73
2018,2,25,14,0,932.0,90.0,3.4,17.5,673.0,767.6,604.49
2018,2,25,14,15,921.0,88.0,3.35,17.3,641.5,751.21,593.84
2018,2,25,14,30,910.0,86.0,3.3,17.1,610.0,731.88,581.12
2018,2,25,14,45,894.0,84.5,3.3,16.95,572.0,706.91,564.37
2018,2,25,15,0,878.0,83.0,3.3,16.8,534.0,682.89,547.79
2018,2,25,15,15,857.0,80.0,3.3,16.8,490.0,648.45,522.27
2018,2,25,15,30,836.0,77.0,3.3,16.8,446.0,612.22,494.91
2018,2,25,15,45,806.0,73.5,2.95,16.0,398.0,568.61,461.54
2018,2,25,16,0,776.0,70.0,2.6,15.2,350.0,524.28,426.71
2018,2,25,16,15,710.0,67.5,2.25,14.0,295.0,464.13,378.79
2018,2,25,16,30,644.0,65.0,1.9,12.8,240.0,404.6,329.92
2018,2,25,16,45,543.5,55.0,1.6,11.65,182.0,323.99,262.81
2018,2,25,17,0,443.0,45.0,1.3,10.5,124.0,250.02,199.51
2018,2,25,17,15,371.5,37.5,1.3,9.85,89.0,197.09,151.45
2018,2,25,17,30,300.0,30.0,1.3,9.2,54.0,146.72,91.59
2018,2,25,17,45,160.5,17.0,1.3,8.6,28.5,62.06,0.0
2018,2,25,18,0,21.0,4.0,1.3,8.0,3.0,0.0,0.0
2018,2,25,18,15,10.5,2.0,1.25,7.7,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.85,2.5,2.46,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.0,5.0,4.82,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.15,10.5,10.12,3.08
2018,2,26,7,30,0.0,16.0,2.1,8.3,16.0,15.43,8.23
2018,2,26,7,45,0.0,29.0,2.2,8.45,29.0,27.99,19.84
2018,2,26,8,0,0.0,42.0,2.3,8.6,42.0,40.56,29.75
2018,2,26,8,15,7.0,70.5,2.4,8.7,73.0,67.9,53.24
2018,2,26,8,30,14.0,99.0,2.5,8.8,104.0,94.99,76.06
2018,2,26,8,45,10.0,100.0,2.55,8.85,104.0,96.84,77.63
2018,2,26,9,0,6.0,101.0,2.6,8.9,104.0,97.96,78.56
2018,2,26,9,15,3.0,103.0,2.65,8.95,104.5,99.67,79.92
2018,2,26,9,30,0.0,105.0,2.7,9.0,105.0,101.0,80.89
2018,2,26,9,45,1.0,131.5,2.75,9.05,132.0,126.29,101.95
2018,2,26,10,0,2.0,158.0,2.8,9.1,159.0,151.72,122.88
2018,2,26,10,15,1.0,115.5,2.8,9.2,116.0,111.81,89.25
2018,2,26,10,30,0.0,73.0,2.8,9.3,73.0,70.62,54.48
2018,2,26,10,45,0.0,71.0,2.85,9.35,71.0,68.69,52.78
2018,2,26,11,0,0.0,69.0,2.9,9.4,69.0,66.76,51.07
2018,2,26,11,15,0.0,88.5,3.0,9.5,88.5,85.67,66.88
2018,2,26,11,30,0.0,108.0,3.1,9.6,108.0,104.5,82.51
2018,2,26,11,45,0.5,124.5,3.2,9.7,125.0,120.77,95.95
2018,2,26,12,0,1.0,141.0,3.3,9.8,142.0,137.13,109.41
2018,2,26,12,15,0.5,116.0,3.4,9.85,116.5,112.67,89.09
2018,2,26,12,30,0.0,91.0,3.5,9.9,91.0,88.11,68.63
2018,2,26,12,45,3.0,117.0,3.55,9.95,119.0,115.51,91.6
2018,2,26,13,0,6.0,143.0,3.6,10.0,147.0,143.12,114.57
2018,2,26,13,15,3.5,124.0,3.7,10.05,126.5,122.83,97.73
2018,2,26,13,30,1.0,105.0,3.8,10.1,106.0,102.47,80.8
2018,2,26,13,45,4.5,120.5,3.9,10.2,123.5,120.25,95.85
2018,2,26,14,0,8.0,136.0,4.0,10.3,141.0,138.15,110.95
2018,2,26,14,15,16.0,162.5,4.0,10.2,172.0,170.44,138.2
2018,2,26,14,30,24.0,189.0,4.0,10.1,203.0,207.98,169.67
2018,2,26,14,45,112.5,199.0,4.05,10.0,258.0,286.55,237.0
2018,2,26,15,0,201.0,209.0,4.1,9.9,313.0,356.5,296.27
2018,2,26,15,15,200.5,194.5,4.1,9.9,291.0,338.1,281.62
2018,2,26,15,30,200.0,180.0,4.1,9.9,269.0,319.04,266.52
2018,2,26,15,45,299.5,150.5,3.9,9.45,268.0,348.48,292.94
2018,2,26,16,0,399.0,121.0,3.7,9.0,267.0,371.42,313.08
2018,2,26,16,15,372.5,106.5,3.3,8.6,227.0,329.33,277.36
2018,2,26,16,30,346.0,92.0,2.9,8.2,187.0,287.97,241.62
2018,2,26,16,45,316.0,76.0,2.55,7.8,149.5,244.25,202.97
2018,2,26,17,0,286.0,60.0,2.2,7.4,112.0,202.09,164.62
2018,2,26,17,15,227.0,45.5,2.05,7.1,78.5,152.96,119.73
2018,2,26,17,30,168.0,31.0,1.9,6.8,45.0,107.72,70.47
2018,2,26,17,45,92.0,17.5,1.7,6.5,24.5,43.5,0.0
2018,2,26,18,0,16.0,4.0,1.5,6.2,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,1.45,6.05,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,6,45,1.0,8.5,1.6,4.75,8.5,8.36,0.0
2018,2,27,7,0,2.0,17.0,1.8,5.1,17.0,16.41,1.72
2018,2,27,7,15,10.5,35.5,1.95,5.45,37.0,32.6,22.91
2018,2,27,7,30,19.0,54.0,2.1,5.8,57.0,48.52,38.3
2018,2,27,7,45,44.5,75.0,2.25,6.15,85.5,65.92,54.64
2018,2,27,8,0,70.0,96.0,2.4,6.5,114.0,84.86,67.58
2018,2,27,8,15,190.5,104.5,2.4,7.0,167.5,98.84,73.41
2018,2,27,8,30,311.0,113.0,2.4,7.5,221.0,128.45,91.76
2018,2,27,8,45,399.5,124.0,2.45,8.0,283.0,171.12,124.15
2018,2,27,9,0,488.0,135.0,2.5,8.5,345.0,222.35,165.34
2018,2,27,9,15,586.5,129.5,2.5,9.05,407.5,269.94,204.37
2018,2,27,9,30,685.0,124.0,2.5,9.6,470.0,325.59,250.85
2018,2,27,9,45,801.0,102.0,2.55,10.15,536.5,383.22,299.06
2018,2,27,10,0,917.0,80.0,2.6,10.7,603.0,449.07,353.79
2018,2,27,10,15,930.5,81.5,2.65,11.15,637.5,495.37,393.35
2018,2,27,10,30,944.0,83.0,2.7,11.6,672.0,540.63,431.09
2018,2,27,10,45,954.5,83.0,2.75,12.0,698.5,581.62,464.68
2018,2,27,11,0,965.0,83.0,2.8,12.4,725.0,620.87,496.1
2018,2,27,11,15,970.5,84.0,2.85,12.65,743.5,656.17,524.09
2018,2,27,11,30,976.0,85.0,2.9,12.9,762.0,689.03,549.69
2018,2,27,11,45,980.0,85.0,2.95,13.2,772.0,717.34,571.4
2018,2,27,12,0,984.0,85.0,3.0,13.5,782.0,742.81,590.42
2018,2,27,12,15,983.5,85.5,3.05,13.6,783.0,762.73,604.76
2018,2,27,12,30,983.0,86.0,3.1,13.7,784.0,779.43,616.87
2018,2,27,12,45,980.0,86.5,3.15,13.85,776.5,791.07,625.31
2018,2,27,13,0,977.0,87.0,3.2,14.0,769.0,799.33,631.45
2018,2,27,13,15,973.0,86.5,3.2,14.05,753.5,802.44,633.99
2018,2,27,13,30,969.0,86.0,3.2,14.1,738.0,802.15,634.25
2018,2,27,13,45,961.5,85.5,3.15,14.1,714.0,795.94,630.22
2018,2,27,14,0,954.0,85.0,3.1,14.1,690.0,786.44,623.98
2018,2,27,14,15,942.5,83.5,3.05,14.0,658.0,769.81,612.89
2018,2,27,14,30,931.0,82.0,3.0,13.9,626.0,750.19,599.72
2018,2,27,14,45,915.0,81.0,2.95,13.8,587.5,725.18,582.59
2018,2,27,15,0,899.0,80.0,2.9,13.7,549.0,697.7,563.59
2018,2,27,15,15,879.0,77.5,2.9,13.7,505.0,667.13,541.19
2018,2,27,15,30,859.0,75.0,2.9,13.7,461.0,631.27,514.11
2018,2,27,15,45,830.0,71.5,2.6,13.15,412.0,587.28,480.0
2018,2,27,16,0,801.0,68.0,2.3,12.6,363.0,542.47,444.41
2018,2,27,16,15,759.5,63.5,2.0,11.6,311.5,489.39,401.91
2018,2,27,16,30,718.0,59.0,1.7,10.6,260.0,437.03,358.47
2018,2,27,16,45,640.5,53.5,1.4,9.65,206.0,371.01,302.39
2018,2,27,17,0,563.0,48.0,1.1,8.7,152.0,307.16,246.42
2018,2,27,17,15,452.5,39.5,1.1,8.25,106.0,232.6,180.74
2018,2,27,17,30,342.0,31.0,1.1,7.8,60.0,166.18,112.14
2018,2,27,17,45,194.5,18.5,1.1,7.3,32.5,74.43,0.0
2018,2,27,18,0,47.0,6.0,1.1,6.8,5.0,0.0,0.0
2018,2,27,18,15,23.5,3.0,1.1,6.75,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,28,6,15,9.0,1.5,0.85,4.35,1.0,0.0,0.0
2018,2,28,6,30,18.0,3.0,0.9,4.9,2.0,0.0,0.0
2018,2,28,6,45,97.5,14.0,1.0,5.45,19.5,13.76,0.0
2018,2,28,7,0,177.0,25.0,1.1,6.0,37.0,19.63,5.5
2018,2,28,7,15,297.5,38.0,1.2,6.8,78.5,29.82,20.55
2018,2,28,7,30,418.0,51.0,1.3,7.6,120.0,38.7,29.31
2018,2,28,7,45,465.5,60.5,1.45,8.45,162.0,43.78,34.23
2018,2,28,8,0,513.0,70.0,1.6,9.3,204.0,61.81,39.57
2018,2,28,8,15,426.5,97.0,1.55,10.0,224.0,107.0,70.28
2018,2,28,8,30,340.0,124.0,1.5,10.7,244.0,142.86,101.3
2018,2,28,8,45,399.0,134.0,1.45,11.4,294.0,181.45,130.96
2018,2,28,9,0,458.0,144.0,1.4,12.1,344.0,225.61,166.47
2018,2,28,9,15,526.0,144.5,1.45,12.6,396.0,269.3,202.28
2018,2,28,9,30,594.0,145.0,1.5,13.1,448.0,318.58,243.0
2018,2,28,9,45,490.0,187.0,1.55,13.55,449.5,346.52,269.2
2018,2,28,10,0,386.0,229.0,1.6,14.0,451.0,367.02,287.68
2018,2,28,10,15,432.0,230.0,1.7,14.35,491.0,405.44,318.54
2018,2,28,10,30,478.0,231.0,1.8,14.7,531.0,448.65,352.72
2018,2,28,10,45,462.0,246.5,1.9,15.05,546.0,474.71,373.15
2018,2,28,11,0,446.0,262.0,2.0,15.4,561.0,498.71,391.61
2018,2,28,11,15,461.0,264.0,2.1,15.6,579.5,526.51,413.26
2018,2,28,11,30,476.0,266.0,2.2,15.8,598.0,553.93,434.37
2018,2,28,11,45,480.5,268.0,2.25,15.95,607.0,573.95,449.6
2018,2,28,12,0,485.0,270.0,2.3,16.1,616.0,592.73,463.82
2018,2,28,12,15,509.5,259.5,2.4,16.15,623.5,611.81,479.12
2018,2,28,12,30,534.0,249.0,2.5,16.2,631.0,629.83,493.61
2018,2,28,12,45,689.5,187.5,2.55,16.2,675.5,691.45,542.71
2018,2,28,13,0,845.0,126.0,2.6,16.2,720.0,749.83,587.87
2018,2,28,13,15,725.5,166.5,2.65,16.15,668.5,711.51,559.11
2018,2,28,13,30,606.0,207.0,2.7,16.1,617.0,668.57,526.41
2018,2,28,13,45,705.5,164.5,2.7,16.0,626.5,699.73,552.72
2018,2,28,14,0,805.0,122.0,2.7,15.9,636.0,724.42,573.08
2018,2,28,14,15,744.0,133.0,2.7,15.7,591.0,688.9,547.57
2018,2,28,14,30,683.0,144.0,2.7,15.5,546.0,650.47,519.4
2018,2,28,14,45,708.5,125.0,2.7,15.35,519.0,639.1,512.85
2018,2,28,15,0,734.0,106.0,2.7,15.2,492.0,623.94,503.1
2018,2,28,15,15,574.5,131.5,2.7,15.2,418.5,532.99,432.06
2018,2,28,15,30,415.0,157.0,2.7,15.2,345.0,444.64,361.92
2018,2,28,15,45,323.0,152.0,2.55,14.5,289.0,366.59,300.45
2018,2,28,16,0,231.0,147.0,2.4,13.8,233.0,300.89,247.32
2018,2,28,16,15,241.5,124.0,2.15,13.25,202.5,274.63,226.41
2018,2,28,16,30,252.0,101.0,1.9,12.7,172.0,246.61,203.08
2018,2,28,16,45,206.5,85.0,1.65,12.1,135.5,199.48,162.86
2018,2,28,17,0,161.0,69.0,1.4,11.5,99.0,155.52,124.65
2018,2,28,17,15,108.5,50.5,1.3,11.15,68.0,109.03,83.95
2018,2,28,17,30,56.0,32.0,1.2,10.8,37.0,61.0,39.95
2018,2,28,17,45,36.0,18.0,1.1,10.45,20.5,28.22,0.0
2018,2,28,18,0,16.0,4.0,1.0,10.1,4.0,0.0,0.0
2018,2,28,18,15,8.0,2.0,0.95,10.05,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,15,2.5,0.0,3.7,10.85,0.0,0.0,0.0
2018,3,1,6,30,5.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,1,6,45,5.0,2.5,3.95,11.15,2.5,2.46,0.0
2018,3,1,7,0,5.0,5.0,4.1,11.3,5.0,4.86,0.0
2018,3,1,7,15,23.0,12.0,4.3,11.5,15.5,11.39,4.23
2018,3,1,7,30,41.0,19.0,4.5,11.7,26.0,15.97,8.59
2018,3,1,7,45,20.5,25.0,4.7,11.9,28.5,23.03,15.09
2018,3,1,8,0,0.0,31.0,4.9,12.1,31.0,29.92,20.16
2018,3,1,8,15,0.0,33.5,5.15,12.3,33.5,32.34,22.23
2018,3,1,8,30,0.0,36.0,5.4,12.5,36.0,34.76,24.25
2018,3,1,8,45,1.0,52.5,5.65,12.7,53.0,50.9,37.92
2018,3,1,9,0,2.0,69.0,5.9,12.9,70.0,67.17,51.55
2018,3,1,9,15,6.5,102.0,6.0,13.0,105.5,99.87,78.81
2018,3,1,9,30,11.0,135.0,6.1,13.1,141.0,132.48,105.75
2018,3,1,9,45,23.0,163.5,6.25,13.25,176.5,162.03,129.83
2018,3,1,10,0,35.0,192.0,6.4,13.4,212.0,194.72,156.43
2018,3,1,10,15,131.5,229.0,6.45,13.4,311.0,273.08,220.27
2018,3,1,10,30,228.0,266.0,6.5,13.4,410.0,361.53,292.06
2018,3,1,10,45,209.0,292.0,6.6,13.45,428.0,385.62,311.35
2018,3,1,11,0,190.0,318.0,6.7,13.5,446.0,408.23,329.23
2018,3,1,11,15,240.5,318.5,6.7,13.55,485.0,447.58,361.29
2018,3,1,11,30,291.0,319.0,6.7,13.6,524.0,489.55,395.34
2018,3,1,11,45,195.0,314.5,6.7,13.6,452.5,432.01,348.59
2018,3,1,12,0,99.0,310.0,6.7,13.6,381.0,367.85,295.93
2018,3,1,12,15,67.0,282.0,6.65,13.6,330.0,321.82,258.77
2018,3,1,12,30,35.0,254.0,6.6,13.6,279.0,273.91,219.7
2018,3,1,12,45,18.0,198.0,6.55,13.65,211.0,205.45,164.14
2018,3,1,13,0,1.0,142.0,6.5,13.7,143.0,138.56,109.18
2018,3,1,13,15,8.5,159.0,6.4,13.7,165.0,160.89,127.86
2018,3,1,13,30,16.0,176.0,6.3,13.7,187.0,183.42,146.62
2018,3,1,13,45,11.0,153.5,6.2,13.7,161.0,157.66,125.53
2018,3,1,14,0,6.0,131.0,6.1,13.7,135.0,131.82,104.32
2018,3,1,14,15,3.0,99.0,6.0,13.7,101.0,98.08,76.51
2018,3,1,14,30,0.0,67.0,5.9,13.7,67.0,64.8,48.82
2018,3,1,14,45,0.0,69.0,5.8,13.7,69.0,66.73,50.57
2018,3,1,15,0,0.0,71.0,5.7,13.7,71.0,68.66,52.33
2018,3,1,15,15,11.5,82.0,5.7,13.7,87.5,86.89,68.15
2018,3,1,15,30,23.0,93.0,5.7,13.7,104.0,107.76,86.15
2018,3,1,15,45,15.5,80.5,5.5,13.55,87.5,89.91,71.14
2018,3,1,16,0,8.0,68.0,5.3,13.4,71.0,70.34,54.58
2018,3,1,16,15,4.0,50.5,5.15,13.25,52.0,50.95,38.11
2018,3,1,16,30,0.0,33.0,5.0,13.1,33.0,31.85,21.73
2018,3,1,16,45,4.5,29.0,4.85,13.0,30.0,30.09,20.19
2018,3,1,17,0,9.0,25.0,4.7,12.9,27.0,28.17,18.33
2018,3,1,17,15,4.5,17.0,4.55,12.8,18.0,18.26,9.6
2018,3,1,17,30,0.0,9.0,4.4,12.7,9.0,8.67,1.05
2018,3,1,17,45,0.0,5.0,4.25,12.65,5.0,4.91,0.0
2018,3,1,18,0,0.0,1.0,4.1,12.6,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,4.0,12.45,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,2,6,30,1.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,2,6,45,1.0,6.0,1.4,8.7,6.0,5.9,0.0
2018,3,2,7,0,1.0,12.0,1.6,9.0,12.0,11.57,2.56
2018,3,2,7,15,0.5,22.5,1.8,9.2,22.5,21.71,13.46
2018,3,2,7,30,0.0,33.0,2.0,9.4,33.0,31.86,23.05
2018,3,2,7,45,1.5,47.5,2.2,9.6,48.0,45.89,36.02
2018,3,2,8,0,3.0,62.0,2.4,9.8,63.0,59.59,45.99
2018,3,2,8,15,7.5,87.5,2.55,10.0,90.0,83.3,66.1
2018,3,2,8,30,12.0,113.0,2.7,10.2,117.0,107.58,86.38
2018,3,2,8,45,24.5,144.5,2.9,10.45,154.5,135.77,109.38
2018,3,2,9,0,37.0,176.0,3.1,10.7,192.0,168.25,135.81
2018,3,2,9,15,44.5,194.5,3.3,10.9,216.0,190.04,153.44
2018,3,2,9,30,52.0,213.0,3.5,11.1,240.0,212.61,171.67
2018,3,2,9,45,174.0,231.5,3.65,11.35,331.5,276.46,222.06
2018,3,2,10,0,296.0,250.0,3.8,11.6,423.0,351.5,281.94
2018,3,2,10,15,319.5,261.0,3.95,11.75,457.0,387.17,311.06
2018,3,2,10,30,343.0,272.0,4.1,11.9,491.0,424.13,341.12
2018,3,2,10,45,365.5,275.5,4.2,12.0,517.0,454.78,366.11
2018,3,2,11,0,388.0,279.0,4.3,12.1,543.0,486.06,391.45
2018,3,2,11,15,452.5,267.0,4.4,12.2,582.0,528.74,426.16
2018,3,2,11,30,517.0,255.0,4.5,12.3,621.0,574.16,462.81
2018,3,2,11,45,423.0,288.5,4.55,12.35,590.5,560.34,450.82
2018,3,2,12,0,329.0,322.0,4.6,12.4,560.0,539.75,433.45
2018,3,2,12,15,321.0,324.5,4.65,12.4,557.0,545.92,438.58
2018,3,2,12,30,313.0,327.0,4.7,12.4,554.0,550.78,442.57
2018,3,2,12,45,278.5,327.5,4.75,12.45,528.0,533.11,428.6
2018,3,2,13,0,244.0,328.0,4.8,12.5,502.0,509.65,410.19
2018,3,2,13,15,157.5,290.0,4.8,12.45,401.5,410.56,331.67
2018,3,2,13,30,71.0,252.0,4.8,12.4,301.0,304.55,246.0
2018,3,2,13,45,43.5,227.5,4.8,12.35,257.0,260.09,210.06
2018,3,2,14,0,16.0,203.0,4.8,12.3,213.0,211.05,169.84
2018,3,2,14,15,17.0,197.5,4.75,12.15,208.0,206.64,166.72
2018,3,2,14,30,18.0,192.0,4.7,12.0,203.0,202.18,163.52
2018,3,2,14,45,20.0,180.0,4.7,11.85,191.5,191.73,155.46
2018,3,2,15,0,22.0,168.0,4.7,11.7,180.0,181.12,147.23
2018,3,2,15,15,11.0,130.0,4.7,11.7,136.0,134.9,108.84
2018,3,2,15,30,0.0,92.0,4.7,11.7,92.0,89.35,70.53
2018,3,2,15,45,10.5,99.5,4.4,11.25,103.5,103.71,83.33
2018,3,2,16,0,21.0,107.0,4.1,10.8,115.0,121.89,99.27
2018,3,2,16,15,79.0,103.5,3.75,10.5,127.5,156.57,129.74
2018,3,2,16,30,137.0,100.0,3.4,10.2,140.0,181.74,151.26
2018,3,2,16,45,112.0,81.5,3.05,9.9,110.0,145.33,119.46
2018,3,2,17,0,87.0,63.0,2.7,9.6,80.0,110.39,88.61
2018,3,2,17,15,59.5,45.5,2.6,9.45,55.5,77.32,59.14
2018,3,2,17,30,32.0,28.0,2.5,9.3,31.0,45.88,30.19
2018,3,2,17,45,17.0,15.5,2.4,9.1,17.0,23.57,0.0
2018,3,2,18,0,2.0,3.0,2.3,8.9,3.0,2.95,0.0
2018,3,2,18,15,1.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,1.05,6.3,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,1.1,6.7,2.0,0.0,0.0
2018,3,3,6,45,39.0,16.0,1.2,7.1,19.0,15.73,0.0
2018,3,3,7,0,75.0,30.0,1.3,7.5,36.0,24.89,13.23
2018,3,3,7,15,260.5,44.0,1.35,7.75,87.0,33.6,24.16
2018,3,3,7,30,446.0,58.0,1.4,8.0,138.0,44.33,34.48
2018,3,3,7,45,533.0,65.0,1.5,8.25,190.5,46.81,37.08
2018,3,3,8,0,620.0,72.0,1.6,8.5,243.0,74.68,44.22
2018,3,3,8,15,671.5,76.5,1.6,8.7,295.0,117.19,67.98
2018,3,3,8,30,723.0,81.0,1.6,8.9,347.0,164.75,103.33
2018,3,3,8,45,655.5,103.0,1.55,9.15,368.5,209.57,145.42
2018,3,3,9,0,588.0,125.0,1.5,9.4,390.0,247.32,182.31
2018,3,3,9,15,543.0,148.0,1.55,9.7,411.5,285.07,217.78
2018,3,3,9,30,498.0,171.0,1.6,10.0,433.0,317.79,248.03
2018,3,3,9,45,609.5,150.5,1.6,10.3,494.0,366.9,288.28
2018,3,3,10,0,721.0,130.0,1.6,10.6,555.0,424.08,335.01
2018,3,3,10,15,667.0,127.0,1.7,10.8,536.5,427.76,341.06
2018,3,3,10,30,613.0,124.0,1.8,11.0,518.0,425.54,341.93
2018,3,3,10,45,323.5,116.0,1.9,11.2,324.5,285.21,231.85
2018,3,3,11,0,34.0,108.0,2.0,11.4,131.0,123.9,98.22
2018,3,3,11,15,105.5,185.0,2.1,11.5,259.5,242.49,196.15
2018,3,3,11,30,177.0,262.0,2.2,11.6,388.0,365.58,294.12
2018,3,3,11,45,369.5,237.5,2.3,11.65,505.0,478.26,384.86
2018,3,3,12,0,562.0,213.0,2.4,11.7,622.0,598.44,479.22
2018,3,3,12,15,326.5,201.5,2.5,11.7,439.0,433.44,350.22
2018,3,3,12,30,91.0,190.0,2.6,11.7,256.0,254.2,204.96
2018,3,3,12,45,244.0,226.5,2.7,11.7,401.5,408.07,331.14
2018,3,3,13,0,397.0,263.0,2.8,11.7,547.0,567.04,455.58
2018,3,3,13,15,273.5,272.0,2.85,11.6,466.0,484.21,389.47
2018,3,3,13,30,150.0,281.0,2.9,11.5,385.0,398.84,321.17
2018,3,3,13,45,356.0,246.5,2.95,11.4,481.5,524.38,424.93
2018,3,3,14,0,562.0,212.0,3.0,11.3,578.0,648.12,523.48
2018,3,3,14,15,569.0,181.5,3.0,11.15,537.5,621.31,504.14
2018,3,3,14,30,576.0,151.0,3.0,11.0,497.0,589.58,481.9
2018,3,3,14,45,361.0,153.5,3.0,10.8,366.0,429.53,354.74
2018,3,3,15,0,146.0,156.0,3.0,10.6,235.0,264.75,218.99
2018,3,3,15,15,225.0,164.5,3.0,10.6,274.5,331.89,276.06
2018,3,3,15,30,304.0,173.0,3.0,10.6,314.0,388.58,323.09
2018,3,3,15,45,247.0,137.5,2.9,10.1,244.5,306.96,256.8
2018,3,3,16,0,190.0,102.0,2.8,9.6,175.0,227.23,190.93
2018,3,3,16,15,347.0,93.5,2.55,9.2,204.0,307.26,259.12
2018,3,3,16,30,504.0,85.0,2.3,8.8,233.0,369.69,309.44
2018,3,3,16,45,398.0,76.0,2.0,8.45,179.0,288.7,239.85
2018,3,3,17,0,292.0,67.0,1.7,8.1,125.0,217.86,178.32
2018,3,3,17,15,208.5,51.5,1.6,7.8,86.5,156.42,124.17
2018,3,3,17,30,125.0,36.0,1.5,7.5,48.0,95.76,69.13
2018,3,3,17,45,69.5,20.5,1.35,7.2,26.5,49.85,0.0
2018,3,3,18,0,14.0,5.0,1.2,6.9,5.0,8.54,0.0
2018,3,3,18,15,7.0,2.5,1.15,6.75,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
