Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,14,6,15,1.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,3,14,6,30,3.0,5.0,1.2,9.6,5.0,4.91,0.0
2018,3,14,6,45,1.5,12.5,1.4,10.1,12.5,12.05,3.67
2018,3,14,7,0,0.0,20.0,1.6,10.6,20.0,19.29,11.36
2018,3,14,7,15,0.0,24.5,1.75,10.9,24.5,23.64,15.61
2018,3,14,7,30,0.0,29.0,1.9,11.2,29.0,27.98,19.71
2018,3,14,7,45,0.0,25.0,2.05,11.55,25.0,24.12,15.25
2018,3,14,8,0,0.0,21.0,2.2,11.9,21.0,20.26,11.89
2018,3,14,8,15,0.0,28.5,2.3,12.1,28.5,27.51,18.08
2018,3,14,8,30,0.0,36.0,2.4,12.3,36.0,34.76,24.21
2018,3,14,8,45,0.0,32.5,2.55,12.55,32.5,31.39,21.21
2018,3,14,9,0,0.0,29.0,2.7,12.8,29.0,28.01,18.23
2018,3,14,9,15,0.0,37.5,2.7,12.85,37.5,36.23,25.13
2018,3,14,9,30,0.0,46.0,2.7,12.9,46.0,44.46,31.98
2018,3,14,9,45,0.0,74.0,2.7,12.95,74.0,71.59,54.59
2018,3,14,10,0,0.0,102.0,2.7,13.0,102.0,98.61,76.84
2018,3,14,10,15,0.0,115.5,2.7,13.1,115.5,111.53,87.26
2018,3,14,10,30,0.0,129.0,2.7,13.2,129.0,124.49,97.67
2018,3,14,10,45,4.5,167.0,2.65,13.3,170.5,163.5,129.26
2018,3,14,11,0,9.0,205.0,2.6,13.4,212.0,202.9,160.73
2018,3,14,11,15,8.0,203.0,2.55,13.45,209.0,200.96,158.87
2018,3,14,11,30,7.0,201.0,2.5,13.5,206.0,198.89,157.05
2018,3,14,11,45,9.0,195.0,2.5,13.6,202.0,195.0,153.9
2018,3,14,12,0,11.0,189.0,2.5,13.7,198.0,191.11,150.79
2018,3,14,12,15,44.5,264.0,2.5,13.7,299.0,291.62,231.27
2018,3,14,12,30,78.0,339.0,2.5,13.7,400.0,393.34,310.37
2018,3,14,12,45,58.0,326.0,2.5,13.75,371.0,367.44,289.56
2018,3,14,13,0,38.0,313.0,2.5,13.8,342.0,340.72,268.57
2018,3,14,13,15,60.0,323.5,2.5,13.8,368.0,370.74,292.77
2018,3,14,13,30,82.0,334.0,2.5,13.8,394.0,401.02,316.84
2018,3,14,13,45,124.5,331.0,2.5,13.75,419.0,439.59,347.95
2018,3,14,14,0,167.0,328.0,2.5,13.7,444.0,471.88,374.12
2018,3,14,14,15,289.5,287.0,2.5,13.65,477.5,531.82,423.68
2018,3,14,14,30,412.0,246.0,2.5,13.6,511.0,587.88,469.49
2018,3,14,14,45,455.5,219.0,2.5,13.55,496.0,587.63,471.07
2018,3,14,15,0,499.0,192.0,2.5,13.5,481.0,583.72,470.23
2018,3,14,15,15,461.5,182.5,2.5,13.5,434.0,537.39,435.24
2018,3,14,15,30,424.0,173.0,2.5,13.5,387.0,491.25,400.11
2018,3,14,15,45,613.5,122.5,2.5,13.2,399.0,552.55,452.07
2018,3,14,16,0,803.0,72.0,2.5,12.9,411.0,593.65,486.65
2018,3,14,16,15,751.5,70.5,2.25,12.5,356.0,534.95,439.59
2018,3,14,16,30,700.0,69.0,2.0,12.1,301.0,480.25,395.05
2018,3,14,16,45,644.0,62.5,1.75,11.65,247.5,417.47,342.97
2018,3,14,17,0,588.0,56.0,1.5,11.2,194.0,357.72,291.66
2018,3,14,17,15,520.0,47.5,1.35,10.6,147.0,293.98,235.86
2018,3,14,17,30,452.0,39.0,1.2,10.0,100.0,235.32,182.3
2018,3,14,17,45,302.5,28.5,1.1,9.35,61.5,151.71,100.0
2018,3,14,18,0,153.0,18.0,1.0,8.7,23.0,62.17,0.0
2018,3,14,18,15,76.5,9.0,1.0,8.5,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,6,15,87.0,9.0,1.2,5.9,12.5,0.0,0.0
2018,3,15,6,30,174.0,18.0,1.4,6.7,25.0,17.69,0.0
2018,3,15,6,45,223.0,31.5,1.55,7.45,54.0,24.53,14.18
2018,3,15,7,0,272.0,45.0,1.7,8.2,83.0,34.13,24.75
2018,3,15,7,15,440.0,51.5,1.85,8.85,143.5,37.35,28.17
2018,3,15,7,30,608.0,58.0,2.0,9.5,204.0,39.88,30.66
2018,3,15,7,45,684.5,60.0,2.1,10.15,261.0,73.26,39.51
2018,3,15,8,0,761.0,62.0,2.2,10.8,318.0,119.78,65.31
2018,3,15,8,15,793.5,66.0,2.25,11.25,370.5,169.43,103.4
2018,3,15,8,30,826.0,70.0,2.3,11.7,423.0,221.97,148.27
2018,3,15,8,45,849.0,73.0,2.35,12.2,472.0,273.85,194.76
2018,3,15,9,0,872.0,76.0,2.4,12.7,521.0,330.86,245.56
2018,3,15,9,15,887.5,78.5,2.5,13.05,565.0,381.96,291.37
2018,3,15,9,30,903.0,81.0,2.6,13.4,609.0,433.11,336.23
2018,3,15,9,45,914.5,83.5,2.7,13.7,647.5,482.29,378.53
2018,3,15,10,0,926.0,86.0,2.8,14.0,686.0,530.69,419.06
2018,3,15,10,15,934.0,87.5,2.9,14.2,717.5,575.3,455.84
2018,3,15,10,30,942.0,89.0,3.0,14.4,749.0,618.38,490.56
2018,3,15,10,45,946.5,90.5,3.1,14.6,773.0,657.61,521.63
2018,3,15,11,0,951.0,92.0,3.2,14.8,797.0,694.67,550.45
2018,3,15,11,15,762.0,172.5,3.35,14.9,745.0,674.94,533.82
2018,3,15,11,30,573.0,253.0,3.5,15.0,693.0,643.99,508.13
2018,3,15,11,45,447.5,298.0,3.65,15.1,644.0,614.06,484.02
2018,3,15,12,0,322.0,343.0,3.8,15.2,595.0,575.84,453.05
2018,3,15,12,15,265.5,360.5,3.95,15.15,568.0,559.2,439.91
2018,3,15,12,30,209.0,378.0,4.1,15.1,541.0,536.96,422.27
2018,3,15,12,45,145.5,361.5,4.25,15.05,474.5,475.88,375.25
2018,3,15,13,0,82.0,345.0,4.4,15.0,408.0,408.17,322.41
2018,3,15,13,15,61.0,315.5,4.45,14.85,362.0,363.64,288.13
2018,3,15,13,30,40.0,286.0,4.5,14.7,316.0,318.34,252.72
2018,3,15,13,45,24.5,241.0,4.6,14.6,259.0,261.0,207.54
2018,3,15,14,0,9.0,196.0,4.7,14.5,202.0,199.11,157.98
2018,3,15,14,15,5.0,169.0,4.7,14.3,172.5,169.2,134.11
2018,3,15,14,30,1.0,142.0,4.7,14.1,143.0,139.3,109.96
2018,3,15,14,45,6.5,160.5,4.7,13.9,164.5,162.3,129.37
2018,3,15,15,0,12.0,179.0,4.7,13.7,186.0,185.6,149.02
2018,3,15,15,15,16.0,177.0,4.7,13.7,185.5,186.93,150.59
2018,3,15,15,30,20.0,175.0,4.7,13.7,185.0,188.24,152.21
2018,3,15,15,45,103.0,166.0,4.5,13.1,210.5,247.24,203.7
2018,3,15,16,0,186.0,157.0,4.3,12.5,236.0,288.16,239.66
2018,3,15,16,15,230.5,139.5,4.05,12.15,225.0,297.83,248.44
2018,3,15,16,30,275.0,122.0,3.8,11.8,214.0,296.13,247.42
2018,3,15,16,45,212.0,106.5,3.55,11.5,170.5,237.07,197.16
2018,3,15,17,0,149.0,91.0,3.3,11.2,127.0,176.35,144.98
2018,3,15,17,15,109.0,70.0,3.05,10.95,93.0,130.28,104.65
2018,3,15,17,30,69.0,49.0,2.8,10.7,59.0,87.05,66.52
2018,3,15,17,45,45.0,31.0,2.55,10.45,36.5,56.43,36.13
2018,3,15,18,0,21.0,13.0,2.3,10.2,14.0,18.94,0.0
2018,3,15,18,15,10.5,6.5,2.25,10.1,7.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,9.85,1.5,1.47,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.1,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,2.55,10.3,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,2.7,10.5,10.0,9.64,2.89
2018,3,16,7,15,0.0,14.0,2.85,10.7,14.0,13.5,6.53
2018,3,16,7,30,0.0,18.0,3.0,10.9,18.0,17.36,10.11
2018,3,16,7,45,0.0,20.5,3.15,11.05,20.5,19.77,11.51
2018,3,16,8,0,0.0,23.0,3.3,11.2,23.0,22.19,13.58
2018,3,16,8,15,0.0,30.5,3.4,11.35,30.5,29.44,19.78
2018,3,16,8,30,0.0,38.0,3.5,11.5,38.0,36.7,25.92
2018,3,16,8,45,1.5,76.0,3.6,11.6,77.0,73.87,57.4
2018,3,16,9,0,3.0,114.0,3.7,11.7,116.0,110.27,87.74
2018,3,16,9,15,40.5,181.5,3.75,11.8,205.5,182.83,146.99
2018,3,16,9,30,78.0,249.0,3.8,11.9,295.0,260.21,209.33
2018,3,16,9,45,67.0,261.0,3.9,11.95,302.5,271.48,218.22
2018,3,16,10,0,56.0,273.0,4.0,12.0,310.0,281.64,226.18
2018,3,16,10,15,34.0,242.0,4.1,12.0,264.5,246.06,197.38
2018,3,16,10,30,12.0,211.0,4.2,12.0,219.0,208.95,167.08
2018,3,16,10,45,8.5,194.5,4.3,12.0,200.5,192.11,153.3
2018,3,16,11,0,5.0,178.0,4.4,12.0,182.0,174.76,139.03
2018,3,16,11,15,86.0,232.5,4.5,12.05,299.0,281.58,227.19
2018,3,16,11,30,167.0,287.0,4.6,12.1,416.0,394.08,317.9
2018,3,16,11,45,163.0,289.0,4.7,12.15,416.0,399.24,321.71
2018,3,16,12,0,159.0,291.0,4.8,12.2,416.0,403.71,325.29
2018,3,16,12,15,85.0,256.0,4.85,12.15,323.0,317.75,255.73
2018,3,16,12,30,11.0,221.0,4.9,12.1,230.0,223.24,178.0
2018,3,16,12,45,9.0,202.0,4.95,12.1,209.0,203.52,162.27
2018,3,16,13,0,7.0,183.0,5.0,12.1,188.0,183.61,146.2
2018,3,16,13,15,9.0,180.0,5.05,12.05,186.5,182.5,145.57
2018,3,16,13,30,11.0,177.0,5.1,12.0,185.0,181.37,144.92
2018,3,16,13,45,72.0,206.5,5.1,11.95,257.5,269.24,218.69
2018,3,16,14,0,133.0,236.0,5.1,11.9,330.0,349.47,285.2
2018,3,16,14,15,133.0,258.5,5.0,11.8,349.0,373.63,304.42
2018,3,16,14,30,133.0,281.0,4.9,11.7,368.0,398.07,324.0
2018,3,16,14,45,156.5,250.0,4.85,11.6,346.5,382.55,313.24
2018,3,16,15,0,180.0,219.0,4.8,11.5,325.0,365.24,301.04
2018,3,16,15,15,206.0,208.0,4.8,11.5,320.5,369.75,306.02
2018,3,16,15,30,232.0,197.0,4.8,11.5,316.0,380.08,315.46
2018,3,16,15,45,226.5,181.0,4.5,11.2,288.0,354.03,294.78
2018,3,16,16,0,221.0,165.0,4.2,10.9,260.0,327.53,273.53
2018,3,16,16,15,257.5,141.5,3.85,10.55,238.5,316.98,265.84
2018,3,16,16,30,294.0,118.0,3.5,10.2,217.0,302.79,254.5
2018,3,16,16,45,377.0,94.0,3.1,9.85,199.0,316.23,265.16
2018,3,16,17,0,460.0,70.0,2.7,9.5,181.0,315.88,262.44
2018,3,16,17,15,403.5,57.5,2.3,8.85,137.5,257.56,210.35
2018,3,16,17,30,347.0,45.0,1.9,8.2,94.0,203.48,160.67
2018,3,16,17,45,240.5,31.5,1.5,7.55,58.5,136.75,95.5
2018,3,16,18,0,134.0,18.0,1.1,6.9,23.0,57.43,0.0
2018,3,16,18,15,67.0,9.0,1.1,6.7,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,7.55,1.0,0.98,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.8,2.0,1.93,0.0
2018,3,17,6,45,0.0,5.0,1.55,8.1,5.0,4.82,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.4,8.0,7.71,1.26
2018,3,17,7,15,0.0,12.0,1.9,8.6,12.0,11.57,4.89
2018,3,17,7,30,0.0,16.0,2.0,8.8,16.0,15.43,8.49
2018,3,17,7,45,4.5,42.0,2.1,9.0,43.5,40.79,29.83
2018,3,17,8,0,9.0,68.0,2.2,9.2,71.0,66.67,51.88
2018,3,17,8,15,27.5,115.5,2.2,9.4,127.0,110.39,88.21
2018,3,17,8,30,46.0,163.0,2.2,9.6,183.0,156.94,126.38
2018,3,17,8,45,170.0,188.5,2.2,9.8,275.0,211.27,167.29
2018,3,17,9,0,294.0,214.0,2.2,10.0,367.0,278.28,219.63
2018,3,17,9,15,311.5,231.5,2.15,10.15,406.0,316.52,251.32
2018,3,17,9,30,329.0,249.0,2.1,10.3,445.0,356.14,283.77
2018,3,17,9,45,405.0,245.0,2.05,10.5,501.0,401.97,320.56
2018,3,17,10,0,481.0,241.0,2.0,10.7,557.0,456.29,363.75
2018,3,17,10,15,628.0,198.0,1.95,10.85,631.0,518.5,413.41
2018,3,17,10,30,775.0,155.0,1.9,11.0,705.0,589.67,469.42
2018,3,17,10,45,850.5,130.0,1.85,11.2,752.0,643.89,511.11
2018,3,17,11,0,926.0,105.0,1.8,11.4,799.0,699.87,553.41
2018,3,17,11,15,931.0,105.0,1.8,11.5,815.5,732.77,577.74
2018,3,17,11,30,936.0,105.0,1.8,11.6,832.0,763.24,598.77
2018,3,17,11,45,921.5,112.5,1.8,11.7,834.5,784.23,612.89
2018,3,17,12,0,907.0,120.0,1.8,11.8,837.0,801.74,624.67
2018,3,17,12,15,644.0,203.0,1.85,11.8,712.0,702.04,551.49
2018,3,17,12,30,381.0,286.0,1.9,11.8,587.0,589.2,464.35
2018,3,17,12,45,204.0,220.5,1.95,11.8,381.5,386.08,309.55
2018,3,17,13,0,27.0,155.0,2.0,11.8,176.0,174.38,138.51
2018,3,17,13,15,81.0,196.0,2.1,11.75,257.0,263.82,212.81
2018,3,17,13,30,135.0,237.0,2.2,11.7,338.0,350.74,282.86
2018,3,17,13,45,231.0,250.5,2.25,11.6,416.5,449.23,361.97
2018,3,17,14,0,327.0,264.0,2.3,11.5,495.0,541.21,434.4
2018,3,17,14,15,427.0,231.5,2.3,11.35,519.5,592.52,475.99
2018,3,17,14,30,527.0,199.0,2.3,11.2,544.0,632.63,509.23
2018,3,17,14,45,587.5,176.0,2.35,11.1,540.0,650.79,525.1
2018,3,17,15,0,648.0,153.0,2.4,11.0,536.0,661.55,535.64
2018,3,17,15,15,715.0,125.0,2.4,11.0,518.0,666.17,541.32
2018,3,17,15,30,782.0,97.0,2.4,11.0,500.0,662.09,540.34
2018,3,17,15,45,765.0,89.5,2.3,10.75,453.0,620.93,509.4
2018,3,17,16,0,748.0,82.0,2.2,10.5,406.0,578.45,477.0
2018,3,17,16,15,724.0,77.5,1.95,10.2,359.0,536.38,443.27
2018,3,17,16,30,700.0,73.0,1.7,9.9,312.0,491.98,406.77
2018,3,17,16,45,634.0,67.5,1.5,9.6,256.5,424.45,350.83
2018,3,17,17,0,568.0,62.0,1.3,9.3,201.0,360.71,296.42
2018,3,17,17,15,488.5,53.0,1.2,8.8,152.0,291.37,236.35
2018,3,17,17,30,409.0,44.0,1.1,8.3,103.0,228.05,179.58
2018,3,17,17,45,274.5,31.5,1.0,7.85,64.0,148.93,105.57
2018,3,17,18,0,140.0,19.0,0.9,7.4,25.0,60.59,0.0
2018,3,17,18,15,70.0,9.5,0.9,7.2,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,6,15,78.0,12.5,0.75,5.75,16.5,12.29,0.0
2018,3,18,6,30,156.0,25.0,0.8,6.1,33.0,20.04,0.0
2018,3,18,6,45,217.5,38.5,0.85,6.45,64.0,29.93,20.11
2018,3,18,7,0,279.0,52.0,0.9,6.8,95.0,39.31,29.82
2018,3,18,7,15,390.0,63.5,1.0,7.35,149.0,46.67,36.96
2018,3,18,7,30,501.0,75.0,1.1,7.9,203.0,54.88,44.6
2018,3,18,7,45,483.0,90.5,1.15,8.45,236.5,95.36,61.22
2018,3,18,8,0,465.0,106.0,1.2,9.0,270.0,133.98,89.28
2018,3,18,8,15,516.5,116.0,1.25,9.55,323.5,177.35,122.81
2018,3,18,8,30,568.0,126.0,1.3,10.1,377.0,225.54,162.54
2018,3,18,8,45,676.5,116.0,1.3,10.65,447.5,275.89,203.35
2018,3,18,9,0,785.0,106.0,1.3,11.2,518.0,339.91,256.06
2018,3,18,9,15,709.5,134.5,1.25,11.75,530.5,374.4,288.3
2018,3,18,9,30,634.0,163.0,1.2,12.3,543.0,404.31,315.0
2018,3,18,9,45,562.5,201.0,1.15,12.8,553.5,436.77,341.67
2018,3,18,10,0,491.0,239.0,1.1,13.3,564.0,461.93,361.13
2018,3,18,10,15,444.0,269.5,1.1,13.55,574.0,487.02,380.13
2018,3,18,10,30,397.0,300.0,1.1,13.8,584.0,509.16,396.07
2018,3,18,10,45,317.5,330.5,1.1,14.1,562.5,505.42,391.99
2018,3,18,11,0,238.0,361.0,1.1,14.4,541.0,496.55,383.8
2018,3,18,11,15,368.0,328.0,1.05,14.4,612.5,564.13,435.62
2018,3,18,11,30,498.0,295.0,1.0,14.4,684.0,638.91,490.96
2018,3,18,11,45,513.0,294.0,0.9,14.4,698.0,664.63,507.87
2018,3,18,12,0,528.0,293.0,0.8,14.4,712.0,689.41,524.3
2018,3,18,12,15,466.5,316.0,0.8,14.3,686.0,677.24,514.57
2018,3,18,12,30,405.0,339.0,0.8,14.2,660.0,658.93,500.91
2018,3,18,12,45,314.0,356.5,0.75,14.1,604.0,611.5,465.6
2018,3,18,13,0,223.0,374.0,0.7,14.0,548.0,556.98,425.1
2018,3,18,13,15,135.5,348.5,0.75,13.95,453.5,463.73,357.14
2018,3,18,13,30,48.0,323.0,0.8,13.9,359.0,363.31,281.67
2018,3,18,13,45,38.0,300.5,0.85,13.8,328.5,333.58,260.36
2018,3,18,14,0,28.0,278.0,0.9,13.7,298.0,303.51,237.94
2018,3,18,14,15,24.0,259.5,0.95,13.6,276.0,275.85,217.29
2018,3,18,14,30,20.0,241.0,1.0,13.5,254.0,254.39,201.19
2018,3,18,14,45,16.0,221.5,1.0,13.4,231.5,231.86,183.96
2018,3,18,15,0,12.0,202.0,1.0,13.3,209.0,209.33,166.56
2018,3,18,15,15,12.0,190.5,1.0,13.3,197.0,198.1,158.11
2018,3,18,15,30,12.0,179.0,1.0,13.3,185.0,186.86,149.56
2018,3,18,15,45,7.0,152.5,0.75,12.85,156.0,156.38,125.18
2018,3,18,16,0,2.0,126.0,0.5,12.4,127.0,126.08,100.66
2018,3,18,16,15,9.0,106.0,0.5,12.1,109.5,110.11,88.08
2018,3,18,16,30,16.0,86.0,0.5,11.8,92.0,93.54,74.64
2018,3,18,16,45,11.5,80.5,0.55,11.5,84.5,85.73,68.11
2018,3,18,17,0,7.0,75.0,0.6,11.2,77.0,78.73,62.02
2018,3,18,17,15,6.0,60.0,0.65,10.9,61.5,63.22,48.47
2018,3,18,17,30,5.0,45.0,0.7,10.6,46.0,47.77,34.67
2018,3,18,17,45,17.0,30.5,0.75,10.35,31.5,39.86,25.64
2018,3,18,18,0,29.0,16.0,0.8,10.1,17.0,28.05,0.0
2018,3,18,18,15,14.5,8.0,0.85,9.95,8.5,7.86,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,6,15,94.5,12.0,1.25,5.55,17.5,11.8,0.0
2018,3,19,6,30,189.0,24.0,1.4,6.5,35.0,19.03,0.0
2018,3,19,6,45,358.0,34.0,1.55,7.5,81.5,26.46,17.26
2018,3,19,7,0,527.0,44.0,1.7,8.5,128.0,32.58,23.63
2018,3,19,7,15,583.0,52.0,1.85,9.25,177.0,36.55,27.55
2018,3,19,7,30,639.0,60.0,2.0,10.0,226.0,45.36,35.63
2018,3,19,7,45,596.0,78.5,2.15,10.8,260.0,94.19,55.0
2018,3,19,8,0,553.0,97.0,2.3,11.6,294.0,138.6,88.42
2018,3,19,8,15,543.5,115.0,2.5,12.4,333.0,183.56,126.01
2018,3,19,8,30,534.0,133.0,2.7,13.2,372.0,227.18,164.34
2018,3,19,8,45,701.0,109.5,2.9,14.0,459.0,280.22,205.48
2018,3,19,9,0,868.0,86.0,3.1,14.8,546.0,352.3,263.75
2018,3,19,9,15,891.0,86.5,3.15,15.4,592.5,408.13,312.19
2018,3,19,9,30,914.0,87.0,3.2,16.0,639.0,461.02,357.26
2018,3,19,9,45,849.5,112.5,3.25,16.6,650.5,493.91,385.96
2018,3,19,10,0,785.0,138.0,3.3,17.2,662.0,523.14,410.23
2018,3,19,10,15,810.0,137.0,3.35,17.6,699.5,569.59,447.1
2018,3,19,10,30,835.0,136.0,3.4,18.0,737.0,616.18,483.15
2018,3,19,10,45,860.0,131.5,3.4,18.35,768.0,659.27,515.89
2018,3,19,11,0,885.0,127.0,3.4,18.7,799.0,701.77,547.56
2018,3,19,11,15,936.0,108.0,3.5,18.95,831.5,747.64,581.98
2018,3,19,11,30,987.0,89.0,3.6,19.2,864.0,792.58,613.35
2018,3,19,11,45,920.0,120.5,3.7,19.4,848.5,799.13,617.39
2018,3,19,12,0,853.0,152.0,3.8,19.6,833.0,801.49,618.83
2018,3,19,12,15,711.0,215.5,3.75,19.6,783.0,772.15,596.07
2018,3,19,12,30,569.0,279.0,3.7,19.6,733.0,734.68,566.0
2018,3,19,12,45,608.5,259.0,3.65,19.55,740.0,757.13,583.72
2018,3,19,13,0,648.0,239.0,3.6,19.5,747.0,777.37,599.49
2018,3,19,13,15,589.0,255.5,3.4,19.45,709.5,750.11,578.35
2018,3,19,13,30,530.0,272.0,3.2,19.4,672.0,722.14,556.88
2018,3,19,13,45,602.5,230.5,3.05,19.35,672.0,741.76,573.38
2018,3,19,14,0,675.0,189.0,2.9,19.3,672.0,756.68,586.13
2018,3,19,14,15,682.5,179.0,2.75,19.3,649.0,747.92,580.06
2018,3,19,14,30,690.0,169.0,2.6,19.3,626.0,736.39,572.18
2018,3,19,14,45,648.5,165.0,2.4,19.3,575.0,690.68,538.7
2018,3,19,15,0,607.0,161.0,2.2,19.3,524.0,644.12,504.56
2018,3,19,15,15,523.5,172.5,2.2,19.3,469.0,580.09,457.23
2018,3,19,15,30,440.0,184.0,2.2,19.3,414.0,522.2,413.58
2018,3,19,15,45,472.5,152.5,1.85,18.8,378.5,498.24,397.04
2018,3,19,16,0,505.0,121.0,1.5,18.3,343.0,470.07,376.52
2018,3,19,16,15,590.5,97.5,1.3,17.65,326.0,483.09,387.51
2018,3,19,16,30,676.0,74.0,1.1,17.0,309.0,484.02,387.95
2018,3,19,16,45,648.0,66.0,0.9,16.35,261.5,434.16,347.63
2018,3,19,17,0,620.0,58.0,0.7,15.7,214.0,385.06,306.67
2018,3,19,17,15,530.5,50.5,0.7,15.2,161.5,310.27,244.79
2018,3,19,17,30,441.0,43.0,0.7,14.7,109.0,242.39,186.54
2018,3,19,17,45,292.0,31.0,0.75,14.25,67.5,156.4,110.97
2018,3,19,18,0,143.0,19.0,0.8,13.8,26.0,74.23,0.0
2018,3,19,18,15,71.5,9.5,0.75,13.6,13.0,27.92,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.85,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.9,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.95,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.0,7.0,6.74,0.37
2018,3,20,7,15,0.0,8.5,3.0,11.0,8.5,8.19,1.76
2018,3,20,7,30,0.0,10.0,2.8,11.0,10.0,9.64,2.71
2018,3,20,7,45,0.0,13.0,2.65,11.05,13.0,12.54,5.24
2018,3,20,8,0,0.0,16.0,2.5,11.1,16.0,15.44,7.74
2018,3,20,8,15,0.0,20.0,2.65,11.15,20.0,19.3,11.04
2018,3,20,8,30,0.0,24.0,2.8,11.2,24.0,23.17,14.31
2018,3,20,8,45,0.0,32.5,2.95,11.3,32.5,31.39,21.28
2018,3,20,9,0,0.0,41.0,3.1,11.4,41.0,39.62,28.18
2018,3,20,9,15,0.0,67.0,3.25,11.55,67.0,64.79,49.35
2018,3,20,9,30,0.0,93.0,3.4,11.7,93.0,90.0,70.27
2018,3,20,9,45,0.0,94.0,3.55,11.85,94.0,90.98,70.85
2018,3,20,10,0,0.0,95.0,3.7,12.0,95.0,91.96,71.47
2018,3,20,10,15,0.0,90.0,3.85,12.15,90.0,87.13,67.29
2018,3,20,10,30,0.0,85.0,4.0,12.3,85.0,82.3,63.13
2018,3,20,10,45,0.0,80.5,4.1,12.4,80.5,77.94,59.42
2018,3,20,11,0,0.0,76.0,4.2,12.5,76.0,73.59,55.72
2018,3,20,11,15,0.0,75.0,4.3,12.65,75.0,72.63,54.84
2018,3,20,11,30,0.0,74.0,4.4,12.8,74.0,71.67,53.97
2018,3,20,11,45,0.0,72.5,4.5,12.95,72.5,70.22,52.72
2018,3,20,12,0,0.0,71.0,4.6,13.1,71.0,68.76,51.47
2018,3,20,12,15,0.0,67.5,4.65,13.2,67.5,65.37,48.65
2018,3,20,12,30,0.0,64.0,4.7,13.3,64.0,61.98,45.83
2018,3,20,12,45,0.0,66.0,4.7,13.35,66.0,63.91,47.44
2018,3,20,13,0,0.0,68.0,4.7,13.4,68.0,65.85,49.06
2018,3,20,13,15,0.0,70.0,4.6,13.45,70.0,67.78,50.68
2018,3,20,13,30,0.0,72.0,4.5,13.5,72.0,69.71,52.32
2018,3,20,13,45,0.0,72.0,4.4,13.55,72.0,69.7,52.37
2018,3,20,14,0,0.0,72.0,4.3,13.6,72.0,69.69,52.43
2018,3,20,14,15,0.0,67.0,4.2,13.55,67.0,64.83,48.51
2018,3,20,14,30,0.0,62.0,4.1,13.5,62.0,59.98,44.58
2018,3,20,14,45,0.0,58.5,3.95,13.5,58.5,56.58,41.86
2018,3,20,15,0,0.0,55.0,3.8,13.5,55.0,53.18,39.13
2018,3,20,15,15,0.0,66.0,3.8,13.5,66.0,63.82,48.18
2018,3,20,15,30,0.0,77.0,3.8,13.5,77.0,74.47,57.26
2018,3,20,15,45,0.5,94.5,3.65,13.35,94.5,92.12,72.31
2018,3,20,16,0,1.0,112.0,3.5,13.2,112.0,110.71,88.17
2018,3,20,16,15,3.5,112.0,3.45,13.1,113.0,113.03,90.47
2018,3,20,16,30,6.0,112.0,3.4,13.0,114.0,115.71,93.0
2018,3,20,16,45,6.0,95.5,3.35,12.9,97.5,99.15,79.14
2018,3,20,17,0,6.0,79.0,3.3,12.8,81.0,82.54,64.97
2018,3,20,17,15,3.0,59.5,3.2,12.7,60.5,61.02,46.33
2018,3,20,17,30,0.0,40.0,3.1,12.6,40.0,39.42,27.51
2018,3,20,17,45,5.5,26.0,3.05,12.5,26.5,27.17,15.99
2018,3,20,18,0,11.0,12.0,3.0,12.4,13.0,15.06,0.0
2018,3,20,18,15,5.5,6.0,2.95,12.35,6.5,7.34,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.05,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,3,21,6,15,9.0,4.0,1.95,14.25,4.5,3.93,0.0
2018,3,21,6,30,9.0,6.0,2.1,14.4,7.0,5.8,0.0
2018,3,21,6,45,4.5,9.5,2.3,14.55,10.0,9.23,2.26
2018,3,21,7,0,0.0,13.0,2.5,14.7,13.0,12.53,5.42
2018,3,21,7,15,0.0,22.0,2.65,14.85,22.0,21.22,13.29
2018,3,21,7,30,0.0,31.0,2.8,15.0,31.0,29.92,19.92
2018,3,21,7,45,0.0,49.0,2.95,15.1,49.0,47.33,34.72
2018,3,21,8,0,0.0,67.0,3.1,15.2,67.0,64.76,49.37
2018,3,21,8,15,0.5,91.5,3.2,15.35,91.5,87.83,68.5
2018,3,21,8,30,1.0,116.0,3.3,15.5,116.0,110.72,87.23
2018,3,21,8,45,16.5,163.5,3.35,15.65,172.0,158.49,125.7
2018,3,21,9,0,32.0,211.0,3.4,15.8,228.0,203.45,161.42
2018,3,21,9,15,47.0,238.0,3.45,16.0,265.5,235.94,186.85
2018,3,21,9,30,62.0,265.0,3.5,16.2,303.0,270.08,213.49
2018,3,21,9,45,71.5,285.5,3.55,16.4,332.0,297.53,234.72
2018,3,21,10,0,81.0,306.0,3.6,16.6,361.0,325.88,256.53
2018,3,21,10,15,69.5,314.0,3.7,16.75,362.5,332.22,261.02
2018,3,21,10,30,58.0,322.0,3.8,16.9,364.0,337.43,264.6
2018,3,21,10,45,56.0,329.5,3.9,17.05,371.0,347.17,271.8
2018,3,21,11,0,54.0,337.0,4.0,17.2,378.0,356.64,278.75
2018,3,21,11,15,71.0,357.5,4.0,17.3,413.0,391.28,305.36
2018,3,21,11,30,88.0,378.0,4.0,17.4,448.0,427.03,332.56
2018,3,21,11,45,115.5,386.5,4.05,17.5,479.0,461.25,358.89
2018,3,21,12,0,143.0,395.0,4.1,17.6,510.0,496.01,385.53
2018,3,21,12,15,292.0,363.5,4.1,17.65,598.5,590.45,460.0
2018,3,21,12,30,441.0,332.0,4.1,17.7,687.0,689.25,535.99
2018,3,21,12,45,328.5,348.5,4.05,17.8,611.5,619.44,481.7
2018,3,21,13,0,216.0,365.0,4.0,17.9,536.0,545.04,424.03
2018,3,21,13,15,141.0,355.5,4.05,17.9,466.0,477.16,371.97
2018,3,21,13,30,66.0,346.0,4.1,17.9,396.0,402.41,313.71
2018,3,21,13,45,83.0,341.0,4.1,17.95,402.0,413.12,323.05
2018,3,21,14,0,100.0,336.0,4.1,18.0,408.0,423.43,331.85
2018,3,21,14,15,74.0,306.0,4.1,17.95,358.0,371.87,292.25
2018,3,21,14,30,48.0,276.0,4.1,17.9,308.0,320.28,252.29
2018,3,21,14,45,76.0,270.5,4.15,17.9,318.0,337.38,267.27
2018,3,21,15,0,104.0,265.0,4.2,17.9,328.0,353.42,281.25
2018,3,21,15,15,99.5,245.5,4.2,17.9,302.0,328.7,262.45
2018,3,21,15,30,95.0,226.0,4.2,17.9,276.0,303.8,243.45
2018,3,21,15,45,136.5,202.5,3.85,17.65,267.0,312.98,252.52
2018,3,21,16,0,178.0,179.0,3.5,17.4,258.0,311.38,252.76
2018,3,21,16,15,109.5,140.0,3.2,17.1,187.0,220.68,179.08
2018,3,21,16,30,41.0,101.0,2.9,16.8,116.0,127.93,102.28
2018,3,21,16,45,31.0,91.0,2.6,16.45,101.0,111.45,88.62
2018,3,21,17,0,21.0,81.0,2.3,16.1,86.0,96.0,75.49
2018,3,21,17,15,10.5,63.0,2.25,15.85,65.5,68.32,51.88
2018,3,21,17,30,0.0,45.0,2.2,15.6,45.0,45.19,31.97
2018,3,21,17,45,5.5,29.5,2.15,15.3,30.0,31.38,19.28
2018,3,21,18,0,11.0,14.0,2.1,15.0,15.0,17.19,0.0
2018,3,21,18,15,5.5,7.0,2.1,14.9,7.5,8.34,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.15,13.25,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.2,13.3,1.0,0.0,0.0
2018,3,22,6,15,4.0,3.0,3.3,13.4,3.0,2.95,0.0
2018,3,22,6,30,4.0,5.0,3.4,13.5,5.0,4.86,0.0
2018,3,22,6,45,2.0,6.0,3.5,13.6,6.0,5.83,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.7,7.0,6.74,0.33
2018,3,22,7,15,0.0,9.0,3.7,13.85,9.0,8.67,2.12
2018,3,22,7,30,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2018,3,22,7,45,0.0,14.5,3.9,14.15,14.5,13.98,6.35
2018,3,22,8,0,0.0,18.0,4.0,14.3,18.0,17.37,9.22
2018,3,22,8,15,0.0,28.0,4.15,14.55,28.0,27.03,17.39
2018,3,22,8,30,0.0,38.0,4.3,14.8,38.0,36.7,25.48
2018,3,22,8,45,0.0,56.0,4.45,15.05,56.0,54.12,39.99
2018,3,22,9,0,0.0,74.0,4.6,15.3,74.0,71.57,54.36
2018,3,22,9,15,4.0,100.5,4.65,15.6,103.0,98.59,76.43
2018,3,22,9,30,8.0,127.0,4.7,15.9,132.0,125.59,98.26
2018,3,22,9,45,5.0,121.5,4.8,16.2,124.5,119.49,92.97
2018,3,22,10,0,2.0,116.0,4.9,16.5,117.0,113.03,87.41
2018,3,22,10,15,2.5,122.0,4.8,16.5,123.5,119.19,92.26
2018,3,22,10,30,3.0,128.0,4.7,16.5,130.0,125.4,97.14
2018,3,22,10,45,18.5,199.5,4.65,16.55,213.5,202.7,159.35
2018,3,22,11,0,34.0,271.0,4.6,16.6,297.0,281.88,221.86
2018,3,22,11,15,61.5,318.5,4.55,16.6,367.0,348.32,273.85
2018,3,22,11,30,89.0,366.0,4.5,16.6,437.0,416.84,326.73
2018,3,22,11,45,88.0,362.0,4.45,16.55,433.0,416.48,326.23
2018,3,22,12,0,87.0,358.0,4.4,16.5,429.0,415.68,325.64
2018,3,22,12,15,97.5,361.5,4.3,16.4,440.5,430.89,337.59
2018,3,22,12,30,108.0,365.0,4.2,16.3,452.0,449.58,352.1
2018,3,22,12,45,161.5,362.5,4.1,16.15,491.5,494.62,388.03
2018,3,22,13,0,215.0,360.0,4.0,16.0,531.0,540.08,423.94
2018,3,22,13,15,352.5,315.0,3.95,15.8,588.5,616.79,485.87
2018,3,22,13,30,490.0,270.0,3.9,15.6,646.0,693.45,546.69
2018,3,22,13,45,320.5,285.0,3.8,15.4,528.0,563.93,446.71
2018,3,22,14,0,151.0,300.0,3.7,15.2,410.0,434.42,344.69
2018,3,22,14,15,160.0,285.0,3.7,14.9,397.0,426.56,340.49
2018,3,22,14,30,169.0,270.0,3.7,14.6,384.0,417.76,335.06
2018,3,22,14,45,170.0,270.5,3.7,14.35,379.5,418.51,336.53
2018,3,22,15,0,171.0,271.0,3.7,14.1,375.0,418.95,337.76
2018,3,22,15,15,259.5,235.5,3.7,14.1,380.0,451.59,366.54
2018,3,22,15,30,348.0,200.0,3.7,14.1,385.0,470.63,384.39
2018,3,22,15,45,348.0,178.5,3.75,13.25,349.0,438.47,361.1
2018,3,22,16,0,348.0,157.0,3.8,12.4,313.0,405.02,336.35
2018,3,22,16,15,431.5,128.5,3.8,12.0,298.5,422.29,352.33
2018,3,22,16,30,515.0,100.0,3.8,11.6,284.0,426.48,356.79
2018,3,22,16,45,292.0,81.0,3.8,11.2,182.0,261.67,219.31
2018,3,22,17,0,69.0,62.0,3.8,10.8,80.0,102.84,83.31
2018,3,22,17,15,49.5,45.5,3.65,10.45,57.0,73.09,57.27
2018,3,22,17,30,30.0,29.0,3.5,10.1,34.0,44.62,32.17
2018,3,22,17,45,19.0,19.5,3.35,9.7,22.0,25.83,15.25
2018,3,22,18,0,8.0,10.0,3.2,9.3,10.0,12.23,0.0
2018,3,22,18,15,4.0,5.0,3.1,9.1,5.0,5.98,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.8,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,5.1,2.0,0.0,0.0
2018,3,23,6,15,150.0,16.5,1.05,5.85,27.0,16.22,0.0
2018,3,23,6,30,282.0,30.0,1.3,6.6,52.0,24.79,12.49
2018,3,23,6,45,417.0,39.5,1.55,7.35,100.0,30.42,21.34
2018,3,23,7,0,552.0,49.0,1.8,8.1,148.0,35.84,26.81
2018,3,23,7,15,626.0,55.0,2.0,8.6,202.5,37.92,28.96
2018,3,23,7,30,700.0,61.0,2.2,9.1,257.0,64.97,37.02
2018,3,23,7,45,748.0,65.0,2.35,9.6,313.0,110.83,60.28
2018,3,23,8,0,796.0,69.0,2.5,10.1,369.0,161.73,97.2
2018,3,23,8,15,827.5,72.0,2.5,10.55,422.5,213.39,140.77
2018,3,23,8,30,859.0,75.0,2.5,11.0,476.0,267.77,189.02
2018,3,23,8,45,882.0,77.5,2.5,11.5,526.5,325.58,240.82
2018,3,23,9,0,905.0,80.0,2.5,12.0,577.0,380.63,289.8
2018,3,23,9,15,921.0,81.5,2.4,12.4,622.0,433.01,335.66
2018,3,23,9,30,937.0,83.0,2.3,12.8,667.0,485.38,380.08
2018,3,23,9,45,948.5,85.0,2.2,13.25,706.0,535.79,421.43
2018,3,23,10,0,960.0,87.0,2.1,13.7,745.0,585.31,460.61
2018,3,23,10,15,968.0,88.5,2.05,14.0,777.5,631.26,496.3
2018,3,23,10,30,976.0,90.0,2.0,14.3,810.0,675.57,529.68
2018,3,23,10,45,980.0,91.0,2.0,14.65,833.0,715.0,558.82
2018,3,23,11,0,984.0,92.0,2.0,15.0,856.0,752.1,585.2
2018,3,23,11,15,987.0,93.0,2.05,15.25,872.0,786.0,608.19
2018,3,23,11,30,990.0,94.0,2.1,15.5,888.0,817.2,629.19
2018,3,23,11,45,991.5,93.5,2.2,15.7,895.0,842.95,646.9
2018,3,23,12,0,993.0,93.0,2.3,15.9,902.0,865.64,662.57
2018,3,23,12,15,992.0,93.5,2.45,16.0,901.0,884.17,676.14
2018,3,23,12,30,991.0,94.0,2.6,16.1,900.0,899.38,687.55
2018,3,23,12,45,988.0,93.0,2.7,16.2,889.5,908.06,694.17
2018,3,23,13,0,985.0,92.0,2.8,16.3,879.0,913.26,698.59
2018,3,23,13,15,981.0,91.0,2.9,16.25,861.0,914.16,700.58
2018,3,23,13,30,977.0,90.0,3.0,16.2,843.0,911.59,700.34
2018,3,23,13,45,970.5,89.0,3.05,16.15,817.0,903.51,696.05
2018,3,23,14,0,964.0,88.0,3.1,16.1,791.0,892.09,689.59
2018,3,23,14,15,955.0,86.5,3.1,15.95,757.5,874.84,679.06
2018,3,23,14,30,946.0,85.0,3.1,15.8,724.0,854.51,666.44
2018,3,23,14,45,933.5,83.0,3.15,15.65,684.0,827.93,649.7
2018,3,23,15,0,921.0,81.0,3.2,15.5,644.0,798.71,631.0
2018,3,23,15,15,904.5,79.0,3.2,15.5,598.5,764.08,607.58
2018,3,23,15,30,888.0,77.0,3.2,15.5,553.0,727.44,582.5
2018,3,23,15,45,774.5,93.0,3.25,14.9,480.5,646.87,525.0
2018,3,23,16,0,661.0,109.0,3.3,14.3,408.0,569.37,465.92
2018,3,23,16,15,520.0,116.0,3.15,13.8,334.0,464.17,382.83
2018,3,23,16,30,379.0,123.0,3.0,13.3,260.0,372.23,308.14
2018,3,23,16,45,286.5,111.0,2.85,12.8,205.0,287.15,238.18
2018,3,23,17,0,194.0,99.0,2.7,12.3,150.0,217.4,179.25
2018,3,23,17,15,147.0,79.0,2.45,11.5,112.5,166.09,135.21
2018,3,23,17,30,100.0,59.0,2.2,10.7,75.0,112.51,88.69
2018,3,23,17,45,84.5,39.5,1.95,9.95,49.5,86.89,64.25
2018,3,23,18,0,69.0,20.0,1.7,9.2,24.0,50.35,11.18
2018,3,23,18,15,34.5,10.0,1.7,8.95,12.0,19.14,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.05,7.05,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.0,7.3,1.0,0.0,0.0
2018,3,24,6,15,72.5,16.5,1.2,7.8,22.5,16.22,0.0
2018,3,24,6,30,142.0,32.0,1.4,8.3,44.0,25.11,13.69
2018,3,24,6,45,226.0,47.0,1.6,8.8,81.5,35.95,26.18
2018,3,24,7,0,310.0,62.0,1.8,9.3,119.0,46.24,36.06
2018,3,24,7,15,438.0,68.5,1.85,9.6,178.0,49.4,39.24
2018,3,24,7,30,566.0,75.0,1.9,9.9,237.0,72.38,44.32
2018,3,24,7,45,530.0,94.0,1.95,10.25,269.5,117.53,73.9
2018,3,24,8,0,494.0,113.0,2.0,10.6,302.0,158.77,107.77
2018,3,24,8,15,399.0,146.5,2.1,10.85,312.5,196.64,144.28
2018,3,24,8,30,304.0,180.0,2.2,11.1,323.0,228.78,175.91
2018,3,24,8,45,187.5,208.5,2.25,11.35,299.5,240.46,189.97
2018,3,24,9,0,71.0,237.0,2.3,11.6,276.0,239.92,192.2
2018,3,24,9,15,105.5,260.0,2.4,11.8,323.5,279.02,223.16
2018,3,24,9,30,140.0,283.0,2.5,12.0,371.0,318.06,253.97
2018,3,24,9,45,161.0,304.5,2.65,12.25,411.5,356.05,283.85
2018,3,24,10,0,182.0,326.0,2.8,12.5,452.0,395.83,314.91
