Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,168.32,130.91
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,182.9,141.69
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,221.97,171.49
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,261.71,201.23
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,278.27,212.9
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,294.95,224.66
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,369.63,280.46
2018,5,3,10,30,102.0,395.0,1.9,22.2,484.0,450.56,339.25
2018,5,3,10,45,413.0,308.5,1.95,22.75,681.0,615.34,464.09
2018,5,3,11,0,724.0,222.0,2.0,23.3,878.0,801.39,597.12
2018,5,3,11,15,827.5,170.5,2.05,23.7,930.5,861.28,634.93
2018,5,3,11,30,931.0,119.0,2.1,24.1,983.0,921.8,673.36
2018,5,3,11,45,932.5,119.0,2.15,24.45,988.0,944.24,686.73
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,963.89,698.7
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,979.69,708.54
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,992.52,716.59
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,999.31,720.9
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,1002.93,723.36
2018,5,3,13,15,935.5,109.0,2.45,25.9,947.0,1001.64,723.24
2018,5,3,13,30,932.0,108.0,2.5,26.0,928.0,997.17,721.25
2018,5,3,13,45,927.0,106.5,2.55,26.1,902.0,987.62,716.13
2018,5,3,14,0,922.0,105.0,2.6,26.2,876.0,975.0,709.15
2018,5,3,14,15,914.0,103.5,2.7,26.15,843.0,956.61,699.36
2018,5,3,14,30,906.0,102.0,2.8,26.1,810.0,935.42,687.73
2018,5,3,14,45,896.0,99.5,2.85,26.0,770.5,908.68,672.13
2018,5,3,15,0,886.0,97.0,2.9,25.9,731.0,879.49,654.82
2018,5,3,15,15,872.0,95.0,2.9,25.9,686.5,845.19,633.34
2018,5,3,15,30,858.0,93.0,2.9,25.9,642.0,809.03,610.45
2018,5,3,15,45,839.5,90.5,2.95,25.5,593.5,771.87,587.85
2018,5,3,16,0,821.0,88.0,3.0,25.1,545.0,728.73,560.6
2018,5,3,16,15,796.0,84.5,3.0,24.7,493.0,678.85,527.73
2018,5,3,16,30,771.0,81.0,3.0,24.3,441.0,628.79,493.9
2018,5,3,16,45,737.0,76.5,2.95,23.85,387.5,571.92,452.36
2018,5,3,17,0,703.0,72.0,2.9,23.4,334.0,516.17,410.36
2018,5,3,17,15,654.5,67.0,2.65,22.45,281.0,455.84,363.48
2018,5,3,17,30,606.0,62.0,2.4,21.5,228.0,396.35,315.6
2018,5,3,17,45,483.0,57.5,2.1,20.55,171.5,306.25,241.99
2018,5,3,18,0,360.0,53.0,1.8,19.6,115.0,225.31,174.47
2018,5,3,18,15,278.0,40.0,1.65,18.75,78.5,163.96,121.3
2018,5,3,18,30,196.0,27.0,1.5,17.9,42.0,107.3,58.58
2018,5,3,18,45,104.5,14.5,1.4,17.05,22.0,42.51,0.0
2018,5,3,19,0,13.0,2.0,1.3,16.2,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.3,15.85,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,5,15,75.0,12.0,0.45,12.7,16.5,11.8,0.0
2018,5,4,5,30,150.0,24.0,0.5,13.3,33.0,18.97,0.82
2018,5,4,5,45,134.0,37.5,0.55,13.9,51.5,30.89,20.52
2018,5,4,6,0,118.0,51.0,0.6,14.5,70.0,41.36,30.71
2018,5,4,6,15,85.5,72.0,0.65,15.05,88.5,60.6,48.09
2018,5,4,6,30,53.0,93.0,0.7,15.6,107.0,81.13,66.29
2018,5,4,6,45,109.5,116.0,0.75,16.15,152.5,103.2,77.83
2018,5,4,7,0,166.0,139.0,0.8,16.7,198.0,135.57,100.53
2018,5,4,7,15,312.0,141.5,0.75,17.45,275.0,167.2,119.11
2018,5,4,7,30,458.0,144.0,0.7,18.2,352.0,212.92,150.59
2018,5,4,7,45,487.0,156.0,0.7,18.95,400.5,255.93,185.41
2018,5,4,8,0,516.0,168.0,0.7,19.7,449.0,301.79,222.36
2018,5,4,8,15,523.5,182.5,0.7,20.7,490.0,344.75,256.64
2018,5,4,8,30,531.0,197.0,0.7,21.7,531.0,388.16,290.23
2018,5,4,8,45,596.0,190.5,0.7,22.65,590.5,439.21,328.32
2018,5,4,9,0,661.0,184.0,0.7,23.6,650.0,495.89,369.57
2018,5,4,9,15,632.5,209.0,0.75,24.35,675.5,534.66,397.1
2018,5,4,9,30,604.0,234.0,0.8,25.1,701.0,570.12,421.42
2018,5,4,9,45,600.5,253.0,0.85,25.9,734.0,612.75,450.0
2018,5,4,10,0,597.0,272.0,0.9,26.7,767.0,654.13,476.86
2018,5,4,10,15,707.0,222.0,1.0,27.15,827.0,711.81,517.9
2018,5,4,10,30,817.0,172.0,1.1,27.6,887.0,776.13,562.23
2018,5,4,10,45,764.0,209.0,1.25,28.05,889.5,797.53,575.41
2018,5,4,11,0,711.0,246.0,1.4,28.5,892.0,814.92,585.75
2018,5,4,11,15,616.0,297.5,1.4,28.7,862.5,806.01,576.93
2018,5,4,11,30,521.0,349.0,1.4,28.9,833.0,792.26,565.03
2018,5,4,11,45,511.0,360.5,1.4,29.1,837.0,809.45,575.43
2018,5,4,12,0,501.0,372.0,1.4,29.3,841.0,824.86,584.31
2018,5,4,12,15,541.0,355.0,1.45,29.35,860.0,856.78,606.2
2018,5,4,12,30,581.0,338.0,1.5,29.4,879.0,887.62,627.16
2018,5,4,12,45,588.5,326.0,1.6,29.45,868.5,891.31,630.94
2018,5,4,13,0,596.0,314.0,1.7,29.5,858.0,892.8,633.65
2018,5,4,13,15,653.0,274.0,1.75,29.4,859.0,911.62,648.84
2018,5,4,13,30,710.0,234.0,1.8,29.3,860.0,926.97,660.88
2018,5,4,13,45,668.5,248.0,1.85,29.2,823.5,901.33,645.64
2018,5,4,14,0,627.0,262.0,1.9,29.1,787.0,873.76,628.55
2018,5,4,14,15,716.5,205.0,1.95,28.9,783.0,892.38,644.26
2018,5,4,14,30,806.0,148.0,2.0,28.7,779.0,900.74,651.6
2018,5,4,14,45,832.5,127.0,2.05,28.5,750.5,888.71,645.94
2018,5,4,15,0,859.0,106.0,2.1,28.3,722.0,867.31,634.39
2018,5,4,15,15,845.0,103.0,2.1,28.3,678.0,837.64,616.45
2018,5,4,15,30,831.0,100.0,2.1,28.3,634.0,801.09,593.84
2018,5,4,15,45,811.5,97.0,2.35,27.55,585.5,758.59,570.39
2018,5,4,16,0,792.0,94.0,2.6,26.8,537.0,715.03,545.21
2018,5,4,16,15,764.0,90.5,2.7,26.15,484.5,663.99,512.76
2018,5,4,16,30,736.0,87.0,2.8,25.5,432.0,613.04,478.98
2018,5,4,16,45,698.5,82.0,2.95,24.8,378.0,557.09,439.29
2018,5,4,17,0,661.0,77.0,3.1,24.1,324.0,500.44,397.53
2018,5,4,17,15,609.0,70.5,3.0,23.05,271.0,435.81,347.89
2018,5,4,17,30,557.0,64.0,2.9,22.0,218.0,374.71,299.12
2018,5,4,17,45,481.5,57.5,2.8,20.95,170.0,306.5,242.88
2018,5,4,18,0,406.0,51.0,2.7,19.9,122.0,244.56,190.06
2018,5,4,18,15,306.5,40.0,2.55,19.05,83.5,175.61,130.59
2018,5,4,18,30,207.0,29.0,2.4,18.2,45.0,114.47,66.03
2018,5,4,18,45,109.0,15.5,2.3,17.35,23.5,44.94,0.0
2018,5,4,19,0,11.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,16.15,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,13.4,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,0.9,13.7,6.0,5.78,0.0
2018,5,5,5,45,0.0,9.5,0.95,14.05,9.5,9.16,2.15
2018,5,5,6,0,0.0,13.0,1.0,14.4,13.0,12.53,5.42
2018,5,5,6,15,0.0,23.5,0.95,14.85,23.5,22.67,14.6
2018,5,5,6,30,0.0,34.0,0.9,15.3,34.0,32.82,23.74
2018,5,5,6,45,5.5,63.0,0.9,15.75,65.0,61.21,46.21
2018,5,5,7,0,11.0,92.0,0.9,16.2,96.0,88.57,68.58
2018,5,5,7,15,22.0,132.5,0.85,16.65,142.0,127.24,99.55
2018,5,5,7,30,33.0,173.0,0.8,17.1,188.0,162.4,127.02
2018,5,5,7,45,72.0,205.0,0.7,17.55,243.0,202.96,157.43
2018,5,5,8,0,111.0,237.0,0.6,18.0,298.0,243.31,187.45
2018,5,5,8,15,150.5,261.5,0.6,18.4,352.0,286.39,219.64
2018,5,5,8,30,190.0,286.0,0.6,18.8,406.0,333.5,254.63
2018,5,5,8,45,251.0,297.5,0.65,19.2,468.0,379.08,288.4
2018,5,5,9,0,312.0,309.0,0.7,19.6,530.0,434.58,329.27
2018,5,5,9,15,357.0,312.5,0.7,20.2,578.5,479.49,361.37
2018,5,5,9,30,402.0,316.0,0.7,20.8,627.0,524.75,393.33
2018,5,5,9,45,459.5,311.0,0.7,21.45,681.5,576.81,429.56
2018,5,5,10,0,517.0,306.0,0.7,22.1,736.0,632.65,467.54
2018,5,5,10,15,534.0,313.5,0.8,23.0,770.0,674.15,494.91
2018,5,5,10,30,551.0,321.0,0.9,23.9,804.0,715.82,522.04
2018,5,5,10,45,522.5,343.0,0.95,24.8,809.5,735.15,532.4
2018,5,5,11,0,494.0,365.0,1.0,25.7,815.0,751.7,540.93
2018,5,5,11,15,436.0,388.5,1.25,26.35,789.5,742.17,534.45
2018,5,5,11,30,378.0,412.0,1.5,27.0,764.0,728.51,524.97
2018,5,5,11,45,334.0,430.0,1.75,27.65,742.0,718.61,517.91
2018,5,5,12,0,290.0,448.0,2.0,28.3,720.0,706.27,508.85
2018,5,5,12,15,376.5,416.5,2.1,28.4,768.5,763.53,550.22
2018,5,5,12,30,463.0,385.0,2.2,28.5,817.0,824.65,593.08
2018,5,5,12,45,387.0,404.5,2.25,28.65,762.5,776.48,559.2
2018,5,5,13,0,311.0,424.0,2.3,28.8,708.0,729.72,526.61
2018,5,5,13,15,322.0,411.0,2.4,28.7,700.0,731.0,529.51
2018,5,5,13,30,333.0,398.0,2.5,28.6,692.0,730.87,531.14
2018,5,5,13,45,392.5,365.5,2.55,28.5,702.5,754.64,550.24
2018,5,5,14,0,452.0,333.0,2.6,28.4,713.0,782.95,572.04
2018,5,5,14,15,386.5,325.5,2.75,27.85,641.5,712.05,525.3
2018,5,5,14,30,321.0,318.0,2.9,27.3,570.0,633.58,472.69
2018,5,5,14,45,348.5,306.5,3.0,26.75,567.5,642.3,482.26
2018,5,5,15,0,376.0,295.0,3.1,26.2,565.0,648.69,489.74
2018,5,5,15,15,380.5,272.5,3.1,26.2,531.5,621.02,471.49
2018,5,5,15,30,385.0,250.0,3.1,26.2,498.0,591.68,452.06
2018,5,5,15,45,301.5,239.0,3.5,24.45,424.0,504.08,391.29
2018,5,5,16,0,218.0,228.0,3.9,22.7,350.0,412.09,324.56
2018,5,5,16,15,152.5,202.5,3.95,21.8,284.0,330.57,262.38
2018,5,5,16,30,87.0,177.0,4.0,20.9,218.0,245.39,195.47
2018,5,5,16,45,90.0,150.5,4.05,20.05,188.5,223.4,179.24
2018,5,5,17,0,93.0,124.0,4.1,19.2,159.0,192.88,155.51
2018,5,5,17,15,106.5,90.5,3.95,18.4,124.5,159.26,128.71
2018,5,5,17,30,120.0,57.0,3.8,17.6,90.0,129.7,104.35
2018,5,5,17,45,73.5,37.5,3.65,16.85,56.5,79.93,61.94
2018,5,5,18,0,27.0,18.0,3.5,16.1,23.0,30.6,19.96
2018,5,5,18,15,13.5,11.5,3.4,15.55,14.0,17.31,8.44
2018,5,5,18,30,0.0,5.0,3.3,15.0,5.0,4.82,0.0
2018,5,5,18,45,0.0,2.5,3.15,14.45,2.5,2.46,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,10.25,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,5,6,5,15,34.0,13.0,2.15,10.5,15.0,12.78,0.0
2018,5,6,5,30,63.0,24.0,2.2,10.7,28.0,20.09,5.12
2018,5,6,5,45,115.0,40.0,2.25,10.95,55.5,32.83,22.67
2018,5,6,6,0,167.0,56.0,2.3,11.2,83.0,45.17,34.55
2018,5,6,6,15,218.5,74.0,2.3,11.7,123.0,58.53,46.93
2018,5,6,6,30,270.0,92.0,2.3,12.2,163.0,74.61,56.39
2018,5,6,6,45,330.5,105.5,2.3,12.65,212.0,100.06,68.66
2018,5,6,7,0,391.0,119.0,2.3,13.1,261.0,136.75,93.43
2018,5,6,7,15,564.5,106.5,2.3,13.85,346.5,175.71,117.69
2018,5,6,7,30,738.0,94.0,2.3,14.6,432.0,232.26,159.41
2018,5,6,7,45,772.0,96.0,2.3,15.3,486.5,285.34,205.26
2018,5,6,8,0,806.0,98.0,2.3,16.0,541.0,337.97,250.78
2018,5,6,8,15,826.5,101.0,2.2,16.75,590.5,389.51,294.83
2018,5,6,8,30,847.0,104.0,2.1,17.5,640.0,442.43,338.64
2018,5,6,8,45,862.5,106.5,2.0,18.3,686.0,493.71,379.69
2018,5,6,9,0,878.0,109.0,1.9,19.1,732.0,548.69,421.82
2018,5,6,9,15,874.0,117.5,1.9,19.8,767.0,594.77,456.43
2018,5,6,9,30,870.0,126.0,1.9,20.5,802.0,636.65,486.93
2018,5,6,9,45,879.5,128.0,1.95,21.2,836.5,684.29,520.86
2018,5,6,10,0,889.0,130.0,2.0,21.9,871.0,728.51,551.5
2018,5,6,10,15,896.0,131.0,2.1,22.4,898.5,768.81,578.51
2018,5,6,10,30,903.0,132.0,2.2,22.9,926.0,807.53,603.54
2018,5,6,10,45,916.0,129.0,2.3,23.4,949.5,845.49,627.86
2018,5,6,11,0,929.0,126.0,2.4,23.9,973.0,881.83,650.89
2018,5,6,11,15,928.5,127.5,2.6,24.15,984.0,909.17,669.3
2018,5,6,11,30,928.0,129.0,2.8,24.4,995.0,933.86,686.02
2018,5,6,11,45,843.0,177.5,2.95,24.6,967.0,928.5,682.68
2018,5,6,12,0,758.0,226.0,3.1,24.8,939.0,918.13,676.31
2018,5,6,12,15,598.0,312.5,3.15,24.8,874.0,869.1,640.88
2018,5,6,12,30,438.0,399.0,3.2,24.8,809.0,815.74,600.47
2018,5,6,12,45,485.0,377.0,3.3,24.85,826.0,846.27,623.69
2018,5,6,13,0,532.0,355.0,3.4,24.9,843.0,875.24,645.23
2018,5,6,13,15,419.5,383.5,3.35,24.7,763.5,801.3,592.56
2018,5,6,13,30,307.0,412.0,3.3,24.5,684.0,721.16,535.42
2018,5,6,13,45,325.5,388.5,3.3,24.3,669.0,715.91,534.19
2018,5,6,14,0,344.0,365.0,3.3,24.1,654.0,708.85,531.28
2018,5,6,14,15,186.0,313.0,3.25,23.75,468.5,498.09,378.88
2018,5,6,14,30,28.0,261.0,3.2,23.4,283.0,290.21,221.04
2018,5,6,14,45,40.5,270.5,3.1,23.05,300.5,312.1,239.34
2018,5,6,15,0,53.0,280.0,3.0,22.7,318.0,333.8,256.84
2018,5,6,15,15,42.0,258.5,3.0,22.7,287.5,301.69,232.63
2018,5,6,15,30,31.0,237.0,3.0,22.7,257.0,269.86,208.58
2018,5,6,15,45,149.5,217.5,2.95,21.9,303.0,351.41,276.67
2018,5,6,16,0,268.0,198.0,2.9,21.1,349.0,425.21,337.44
2018,5,6,16,15,230.0,184.5,2.95,20.55,305.5,374.88,299.09
2018,5,6,16,30,192.0,171.0,3.0,20.0,262.0,318.44,255.75
2018,5,6,16,45,188.0,145.5,3.0,19.45,226.0,289.02,233.56
2018,5,6,17,0,184.0,120.0,3.0,18.9,190.0,250.91,203.78
2018,5,6,17,15,255.5,102.0,2.9,18.4,183.0,263.8,215.23
2018,5,6,17,30,327.0,84.0,2.8,17.9,176.0,278.0,226.21
2018,5,6,17,45,260.0,73.5,2.75,17.4,137.0,220.38,177.31
2018,5,6,18,0,193.0,63.0,2.7,16.9,98.0,162.07,127.43
2018,5,6,18,15,138.0,46.5,2.45,16.4,67.5,114.64,86.03
2018,5,6,18,30,83.0,30.0,2.2,15.9,37.0,71.29,43.43
2018,5,6,18,45,44.0,16.5,2.0,15.4,20.0,28.39,0.0
2018,5,6,19,0,5.0,3.0,1.8,14.9,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.65,14.6,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.8,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,7,5,15,102.0,15.5,2.2,11.35,22.0,15.24,0.0
2018,5,7,5,30,196.0,29.0,2.3,11.8,42.0,22.99,8.09
2018,5,7,5,45,316.0,39.5,2.4,12.3,82.5,31.24,21.27
2018,5,7,6,0,436.0,50.0,2.5,12.8,123.0,37.62,27.7
2018,5,7,6,15,514.0,58.0,2.5,13.45,173.5,41.34,31.34
2018,5,7,6,30,592.0,66.0,2.5,14.1,224.0,53.3,34.18
2018,5,7,6,45,643.5,72.0,2.5,14.75,278.0,92.73,50.81
2018,5,7,7,0,695.0,78.0,2.5,15.4,332.0,137.75,80.29
2018,5,7,7,15,731.5,82.5,2.5,16.2,386.5,184.49,116.91
2018,5,7,7,30,768.0,87.0,2.5,17.0,441.0,238.28,162.02
2018,5,7,7,45,794.0,91.0,2.5,17.85,494.0,288.94,205.92
2018,5,7,8,0,820.0,95.0,2.5,18.7,547.0,341.95,251.55
2018,5,7,8,15,839.5,98.0,2.55,19.5,597.0,393.81,295.71
2018,5,7,8,30,859.0,101.0,2.6,20.3,647.0,446.93,339.67
2018,5,7,8,45,873.5,103.5,2.65,21.1,692.5,501.87,383.62
2018,5,7,9,0,888.0,106.0,2.7,21.9,738.0,553.26,423.6
2018,5,7,9,15,900.5,107.5,2.7,22.5,779.0,602.64,461.06
2018,5,7,9,30,913.0,109.0,2.7,23.1,820.0,651.62,497.06
2018,5,7,9,45,923.5,109.5,2.75,23.7,855.0,697.78,530.24
2018,5,7,10,0,934.0,110.0,2.8,24.3,890.0,742.9,561.59
2018,5,7,10,15,939.5,111.0,2.85,24.8,917.0,783.64,587.86
2018,5,7,10,30,945.0,112.0,2.9,25.3,944.0,822.57,612.62
2018,5,7,10,45,949.5,112.0,2.9,25.85,964.0,857.81,634.19
2018,5,7,11,0,954.0,112.0,2.9,26.4,984.0,890.85,654.08
2018,5,7,11,15,956.5,113.0,2.95,26.7,997.0,920.78,672.78
2018,5,7,11,30,959.0,114.0,3.0,27.0,1010.0,948.14,689.74
2018,5,7,11,45,960.0,114.0,3.05,27.3,1014.5,970.5,703.45
2018,5,7,12,0,961.0,114.0,3.1,27.6,1019.0,990.0,715.35
2018,5,7,12,15,957.0,115.0,3.15,27.7,1014.0,1002.9,723.66
2018,5,7,12,30,953.0,116.0,3.2,27.8,1009.0,1012.66,730.09
2018,5,7,12,45,929.5,128.5,3.3,27.9,991.0,1012.3,730.54
2018,5,7,13,0,906.0,141.0,3.4,28.0,973.0,1008.71,729.09
2018,5,7,13,15,918.0,130.0,3.45,28.0,958.5,1012.24,732.29
2018,5,7,13,30,930.0,119.0,3.5,28.0,944.0,1012.41,733.39
2018,5,7,13,45,924.0,118.0,3.55,27.95,917.5,1002.48,728.22
2018,5,7,14,0,918.0,117.0,3.6,27.9,891.0,989.53,721.26
2018,5,7,14,15,910.0,115.0,3.65,27.8,857.5,970.73,710.67
2018,5,7,14,30,902.0,113.0,3.7,27.7,824.0,949.13,698.29
2018,5,7,14,45,890.5,111.5,3.7,27.55,784.5,922.28,682.25
2018,5,7,15,0,879.0,110.0,3.7,27.4,745.0,893.08,664.61
2018,5,7,15,15,865.0,107.0,3.7,27.4,700.0,863.05,645.93
2018,5,7,15,30,851.0,104.0,3.7,27.4,655.0,825.97,622.31
2018,5,7,15,45,832.0,101.0,3.7,26.8,606.0,783.25,595.98
2018,5,7,16,0,813.0,98.0,3.7,26.2,557.0,739.4,568.39
2018,5,7,16,15,788.5,94.0,3.65,25.7,505.0,689.54,535.5
2018,5,7,16,30,764.0,90.0,3.6,25.2,453.0,639.46,501.56
2018,5,7,16,45,730.5,85.5,3.55,24.7,399.5,585.61,462.39
2018,5,7,17,0,697.0,81.0,3.5,24.2,346.0,530.53,421.13
2018,5,7,17,15,649.5,75.0,3.25,23.2,292.5,467.25,372.48
2018,5,7,17,30,602.0,69.0,3.0,22.2,239.0,406.99,324.4
2018,5,7,17,45,530.0,61.5,2.7,21.2,188.5,336.74,266.66
2018,5,7,18,0,458.0,54.0,2.4,20.2,138.0,272.37,211.93
2018,5,7,18,15,344.0,43.5,2.2,19.25,95.0,195.23,146.37
2018,5,7,18,30,230.0,33.0,2.0,18.3,52.0,130.29,83.39
2018,5,7,18,45,125.0,18.5,1.85,17.35,28.0,53.03,0.0
2018,5,7,19,0,20.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,5,7,19,15,10.0,2.0,1.75,16.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,5,8,5,15,120.5,15.5,1.5,12.05,23.5,15.24,0.0
2018,5,8,5,30,229.0,29.0,1.8,12.6,45.0,22.91,9.15
2018,5,8,5,45,345.0,39.5,2.1,13.15,86.5,31.01,21.08
2018,5,8,6,0,461.0,50.0,2.4,13.7,128.0,37.41,27.44
2018,5,8,6,15,442.0,61.5,2.55,14.1,157.5,44.24,33.85
2018,5,8,6,30,423.0,73.0,2.7,14.5,187.0,59.34,39.92
2018,5,8,6,45,380.0,98.0,2.85,14.9,217.0,99.61,65.36
2018,5,8,7,0,337.0,123.0,3.0,15.3,247.0,136.22,94.42
2018,5,8,7,15,292.0,141.5,3.1,15.9,260.5,168.06,122.28
2018,5,8,7,30,247.0,160.0,3.2,16.5,274.0,190.4,142.96
2018,5,8,7,45,243.0,181.5,3.25,17.1,304.5,221.83,169.39
2018,5,8,8,0,239.0,203.0,3.3,17.7,335.0,252.96,195.21
2018,5,8,8,15,545.0,149.0,3.25,18.35,486.5,328.44,251.55
2018,5,8,8,30,851.0,95.0,3.2,19.0,638.0,444.21,340.97
2018,5,8,8,45,862.0,99.0,3.2,19.6,682.0,494.59,381.93
2018,5,8,9,0,873.0,103.0,3.2,20.2,726.0,544.9,421.81
2018,5,8,9,15,769.5,153.0,3.1,20.4,724.5,569.67,440.85
2018,5,8,9,30,666.0,203.0,3.0,20.6,723.0,584.99,451.61
2018,5,8,9,45,499.5,289.5,2.9,20.85,689.0,586.5,449.69
2018,5,8,10,0,333.0,376.0,2.8,21.1,655.0,575.43,437.53
2018,5,8,10,15,381.5,371.5,2.8,21.25,700.5,622.04,471.88
2018,5,8,10,30,430.0,367.0,2.8,21.4,746.0,669.56,506.19
2018,5,8,10,45,441.5,369.5,2.75,21.55,766.5,698.62,526.08
2018,5,8,11,0,453.0,372.0,2.7,21.7,787.0,727.37,545.63
2018,5,8,11,15,409.5,395.5,2.7,22.05,774.5,728.68,544.31
2018,5,8,11,30,366.0,419.0,2.7,22.4,762.0,726.79,540.9
2018,5,8,11,45,515.5,349.0,2.7,22.75,834.5,806.07,599.2
2018,5,8,12,0,665.0,279.0,2.7,23.1,907.0,887.28,657.03
2018,5,8,12,15,571.5,321.5,2.7,23.4,859.5,855.87,632.01
2018,5,8,12,30,478.0,364.0,2.7,23.7,812.0,820.38,605.02
2018,5,8,12,45,386.5,401.0,2.75,24.0,760.5,774.33,571.22
2018,5,8,13,0,295.0,438.0,2.8,24.3,709.0,730.14,538.25
2018,5,8,13,15,295.0,421.5,2.9,24.45,688.0,717.45,530.72
2018,5,8,13,30,295.0,405.0,3.0,24.6,667.0,703.37,521.98
2018,5,8,13,45,288.5,394.5,3.1,24.7,644.5,688.01,512.15
2018,5,8,14,0,282.0,384.0,3.2,24.8,622.0,671.54,501.5
2018,5,8,14,15,293.5,361.0,3.35,24.75,600.5,657.47,493.73
2018,5,8,14,30,305.0,338.0,3.5,24.7,579.0,641.73,484.69
2018,5,8,14,45,449.5,276.0,3.7,24.65,611.5,710.12,539.37
2018,5,8,15,0,594.0,214.0,3.9,24.6,644.0,765.66,584.18
2018,5,8,15,15,569.5,201.5,3.9,24.6,593.5,718.7,551.43
2018,5,8,15,30,545.0,189.0,3.9,24.6,543.0,667.47,515.89
2018,5,8,15,45,578.0,166.5,4.15,24.0,516.5,658.02,513.09
2018,5,8,16,0,611.0,144.0,4.4,23.4,490.0,640.92,504.29
2018,5,8,16,15,642.5,121.5,4.35,23.0,455.5,618.42,489.93
2018,5,8,16,30,674.0,99.0,4.3,22.6,421.0,591.49,471.83
2018,5,8,16,45,685.5,85.5,4.25,22.15,380.0,557.56,447.29
2018,5,8,17,0,697.0,72.0,4.2,21.7,339.0,518.87,418.19
2018,5,8,17,15,650.5,67.0,3.85,21.15,286.5,459.49,370.81
2018,5,8,17,30,604.0,62.0,3.5,20.6,234.0,400.94,322.73
2018,5,8,17,45,535.5,55.5,3.15,20.05,185.0,333.47,266.08
2018,5,8,18,0,467.0,49.0,2.8,19.5,136.0,271.69,212.57
2018,5,8,18,15,357.0,39.5,2.45,18.85,94.0,196.86,148.24
2018,5,8,18,30,247.0,30.0,2.1,18.2,52.0,132.61,86.61
2018,5,8,18,45,136.0,17.0,1.75,17.55,28.0,54.91,0.0
2018,5,8,19,0,25.0,4.0,1.4,16.9,4.0,3.93,0.0
2018,5,8,19,15,12.5,2.0,1.35,16.6,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.9,12.55,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,5,9,5,15,116.0,15.0,2.1,12.95,23.0,14.74,0.0
2018,5,9,5,30,221.0,28.0,2.3,13.3,44.0,21.97,9.36
2018,5,9,5,45,336.5,38.0,2.5,13.65,85.0,29.29,19.63
2018,5,9,6,0,452.0,48.0,2.7,14.0,126.0,35.32,25.59
2018,5,9,6,15,503.0,57.0,2.75,14.45,171.5,40.05,30.09
2018,5,9,6,30,554.0,66.0,2.8,14.9,217.0,56.27,34.51
2018,5,9,6,45,484.0,88.5,2.9,15.35,240.5,99.88,61.4
2018,5,9,7,0,414.0,111.0,3.0,15.8,264.0,136.76,91.3
2018,5,9,7,15,501.5,115.0,3.0,16.5,328.5,178.07,121.46
2018,5,9,7,30,589.0,119.0,3.0,17.2,393.0,227.02,159.92
2018,5,9,7,45,697.5,106.0,3.0,17.9,467.0,276.58,199.75
2018,5,9,8,0,806.0,93.0,3.0,18.6,541.0,339.9,251.49
2018,5,9,8,15,843.0,90.5,3.05,19.25,596.0,392.68,296.38
2018,5,9,8,30,880.0,88.0,3.1,19.9,651.0,452.33,345.58
2018,5,9,8,45,894.5,89.5,3.15,20.6,696.5,503.43,387.16
2018,5,9,9,0,909.0,91.0,3.2,21.3,742.0,554.74,427.61
2018,5,9,9,15,919.5,92.5,3.3,21.8,782.0,603.76,465.64
2018,5,9,9,30,930.0,94.0,3.4,22.3,822.0,652.18,502.18
2018,5,9,9,45,938.5,95.5,3.5,22.8,856.5,698.47,536.25
2018,5,9,10,0,947.0,97.0,3.6,23.3,891.0,743.56,567.72
2018,5,9,10,15,952.0,98.0,3.7,23.65,918.0,784.23,594.92
2018,5,9,10,30,957.0,99.0,3.8,24.0,945.0,823.05,620.62
2018,5,9,10,45,960.5,99.5,3.9,24.35,964.5,858.17,643.59
2018,5,9,11,0,964.0,100.0,4.0,24.7,984.0,891.0,664.89
2018,5,9,11,15,966.5,100.0,4.05,24.9,996.5,920.07,683.7
2018,5,9,11,30,969.0,100.0,4.1,25.1,1009.0,946.53,700.74
2018,5,9,11,45,969.0,100.5,4.2,25.3,1013.0,968.49,715.07
2018,5,9,12,0,969.0,101.0,4.3,25.5,1017.0,987.54,727.52
2018,5,9,12,15,965.5,102.0,4.35,25.55,1012.0,1000.83,736.39
2018,5,9,12,30,962.0,103.0,4.4,25.6,1007.0,1010.97,743.32
2018,5,9,12,45,956.0,105.0,4.45,25.65,994.5,1016.59,747.38
2018,5,9,13,0,950.0,107.0,4.5,25.7,982.0,1019.01,749.49
2018,5,9,13,15,946.5,106.0,4.5,25.65,963.0,1017.57,749.2
2018,5,9,13,30,943.0,105.0,4.5,25.6,944.0,1012.94,746.94
2018,5,9,13,45,937.0,103.5,4.5,25.55,917.0,1002.26,740.8
2018,5,9,14,0,931.0,102.0,4.5,25.5,890.0,988.51,732.76
2018,5,9,14,15,923.0,100.5,4.5,25.3,856.5,969.92,721.98
2018,5,9,14,30,915.0,99.0,4.5,25.1,823.0,948.51,709.37
2018,5,9,14,45,905.0,97.0,4.55,24.9,784.0,922.09,693.69
2018,5,9,15,0,895.0,95.0,4.6,24.7,745.0,893.22,676.34
2018,5,9,15,15,882.0,93.0,4.6,24.7,701.0,859.51,654.63
2018,5,9,15,30,869.0,91.0,4.6,24.7,657.0,823.87,631.45
2018,5,9,15,45,851.0,88.0,4.7,23.95,608.0,781.41,605.56
2018,5,9,16,0,833.0,85.0,4.8,23.2,559.0,742.41,581.6
2018,5,9,16,15,808.0,82.0,4.75,22.6,507.0,692.62,548.05
2018,5,9,16,30,783.0,79.0,4.7,22.0,455.0,642.64,513.7
2018,5,9,16,45,749.5,75.5,4.7,21.4,401.5,586.63,472.77
2018,5,9,17,0,716.0,72.0,4.7,20.8,348.0,531.69,430.83
2018,5,9,17,15,671.0,67.5,4.55,20.05,295.5,472.88,384.17
2018,5,9,17,30,626.0,63.0,4.4,19.3,243.0,414.73,336.48
2018,5,9,17,45,557.0,56.5,4.25,18.5,192.5,345.89,278.64
2018,5,9,18,0,488.0,50.0,4.1,17.7,142.0,282.73,223.74
2018,5,9,18,15,380.0,41.0,3.9,17.0,99.0,207.94,158.64
2018,5,9,18,30,272.0,32.0,3.7,16.3,56.0,143.27,96.41
2018,5,9,18,45,151.0,18.5,3.45,15.55,30.5,60.91,0.0
2018,5,9,19,0,30.0,5.0,3.2,14.8,5.0,4.91,0.0
2018,5,9,19,15,15.0,2.5,3.15,14.45,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.55,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.6,2.0,0.0,0.0
2018,5,10,5,15,95.0,17.0,3.1,11.75,24.0,16.71,0.0
2018,5,10,5,30,183.0,32.0,3.1,11.9,46.0,25.28,12.49
2018,5,10,5,45,298.0,44.0,3.1,12.1,87.0,33.76,23.7
2018,5,10,6,0,413.0,56.0,3.1,12.3,128.0,42.73,32.38
2018,5,10,6,15,383.5,61.0,3.05,12.55,145.5,43.98,33.86
2018,5,10,6,30,354.0,66.0,3.0,12.8,163.0,55.22,36.1
2018,5,10,6,45,241.0,62.5,3.0,13.1,135.0,64.08,40.26
2018,5,10,7,0,128.0,59.0,3.0,13.4,107.0,65.85,44.96
2018,5,10,7,15,228.0,97.0,3.0,13.85,198.0,122.4,88.2
2018,5,10,7,30,328.0,135.0,3.0,14.3,289.0,184.38,136.53
2018,5,10,7,45,398.0,159.5,3.0,14.75,367.0,242.8,183.63
2018,5,10,8,0,468.0,184.0,3.0,15.2,445.0,308.46,236.68
2018,5,10,8,15,410.5,197.0,3.0,15.85,441.0,323.23,251.14
2018,5,10,8,30,353.0,210.0,3.0,16.5,437.0,332.1,259.93
2018,5,10,8,45,244.5,242.5,3.0,17.15,405.0,332.08,260.5
2018,5,10,9,0,136.0,275.0,3.0,17.8,373.0,321.89,251.72
2018,5,10,9,15,254.0,285.5,3.1,18.5,480.5,401.91,313.84
2018,5,10,9,30,372.0,296.0,3.2,19.2,588.0,493.32,383.34
2018,5,10,9,45,607.0,224.0,3.3,19.95,724.0,598.28,464.14
2018,5,10,10,0,842.0,152.0,3.4,20.7,860.0,721.96,556.59
2018,5,10,10,15,863.5,146.5,3.55,21.2,892.5,765.41,586.7
2018,5,10,10,30,885.0,141.0,3.7,21.7,925.0,808.71,615.75
2018,5,10,10,45,819.0,185.0,3.85,22.2,923.0,827.64,627.58
2018,5,10,11,0,753.0,229.0,4.0,22.7,921.0,841.31,635.95
2018,5,10,11,15,712.5,258.0,4.1,23.0,919.5,857.52,645.62
2018,5,10,11,30,672.0,287.0,4.2,23.3,918.0,869.99,652.52
2018,5,10,11,45,618.0,322.5,4.3,23.6,905.0,872.97,652.47
2018,5,10,12,0,564.0,358.0,4.4,23.9,892.0,874.02,651.05
2018,5,10,12,15,562.5,358.0,4.4,24.1,889.0,885.01,658.18
2018,5,10,12,30,561.0,358.0,4.4,24.3,886.0,894.08,663.96
2018,5,10,12,45,602.0,329.0,4.4,24.5,889.5,912.65,677.84
2018,5,10,13,0,643.0,300.0,4.4,24.7,893.0,929.43,690.46
2018,5,10,13,15,648.5,288.0,4.4,24.75,876.0,927.16,689.58
2018,5,10,13,30,654.0,276.0,4.4,24.8,859.0,922.36,687.18
2018,5,10,13,45,685.0,248.5,4.45,24.85,843.5,923.45,689.96
2018,5,10,14,0,716.0,221.0,4.5,24.9,828.0,921.06,689.25
2018,5,10,14,15,742.0,196.0,4.55,24.6,804.0,912.88,685.88
2018,5,10,14,30,768.0,171.0,4.6,24.3,780.0,900.88,680.01
2018,5,10,14,45,780.0,154.0,4.7,24.0,746.5,877.81,666.85
2018,5,10,15,0,792.0,137.0,4.8,23.7,713.0,855.16,653.95
2018,5,10,15,15,788.5,128.0,4.8,23.7,672.5,824.64,634.01
2018,5,10,15,30,785.0,119.0,4.8,23.7,632.0,791.81,612.36
2018,5,10,15,45,789.0,110.0,4.85,22.65,593.0,762.79,596.05
2018,5,10,16,0,793.0,101.0,4.9,21.6,554.0,731.25,577.53
2018,5,10,16,15,770.0,96.0,4.85,21.0,502.5,682.05,543.97
2018,5,10,16,30,747.0,91.0,4.8,20.4,451.0,632.57,509.47
2018,5,10,16,45,714.0,86.5,4.75,19.8,398.5,579.65,469.85
2018,5,10,17,0,681.0,82.0,4.7,19.2,346.0,525.49,428.14
2018,5,10,17,15,633.0,76.0,4.55,18.45,293.0,462.47,378.03
2018,5,10,17,30,585.0,70.0,4.4,17.7,240.0,402.53,328.75
2018,5,10,17,45,515.0,62.5,4.2,16.95,190.0,333.72,270.62
2018,5,10,18,0,445.0,55.0,4.0,16.2,140.0,270.63,215.69
2018,5,10,18,15,336.0,44.5,3.85,15.55,97.5,195.47,150.35
2018,5,10,18,30,227.0,34.0,3.7,14.9,55.0,132.03,90.7
2018,5,10,18,45,123.5,19.5,3.6,14.25,30.0,65.14,0.0
2018,5,10,19,0,20.0,5.0,3.5,13.6,5.0,9.7,0.0
2018,5,10,19,15,10.0,2.5,3.55,13.4,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.5,2.05,11.25,1.5,0.0,0.0
2018,5,11,5,0,10.0,3.0,2.0,11.3,3.0,0.0,0.0
2018,5,11,5,15,37.5,13.5,2.0,11.65,16.0,13.27,0.0
2018,5,11,5,30,65.0,24.0,2.0,12.0,29.0,20.17,9.34
2018,5,11,5,45,32.5,36.5,2.0,12.4,39.0,33.93,23.9
2018,5,11,6,0,0.0,49.0,2.0,12.8,49.0,46.41,35.6
2018,5,11,6,15,59.5,72.5,2.0,13.35,89.0,61.38,49.25
2018,5,11,6,30,119.0,96.0,2.0,13.9,129.0,83.48,63.42
2018,5,11,6,45,102.0,119.5,1.95,14.5,152.0,108.99,82.89
2018,5,11,7,0,85.0,143.0,1.9,15.1,175.0,137.48,106.22
2018,5,11,7,15,153.0,165.5,1.95,15.85,233.5,170.13,129.6
2018,5,11,7,30,221.0,188.0,2.0,16.6,292.0,209.5,159.0
2018,5,11,7,45,468.0,153.5,2.0,17.3,406.0,258.27,191.74
2018,5,11,8,0,715.0,119.0,2.0,18.0,520.0,333.55,248.32
2018,5,11,8,15,734.5,123.5,2.05,18.65,566.5,381.74,288.86
2018,5,11,8,30,754.0,128.0,2.1,19.3,613.0,431.28,329.56
2018,5,11,8,45,783.0,126.5,2.1,20.0,661.0,483.98,371.27
2018,5,11,9,0,812.0,125.0,2.1,20.7,709.0,535.28,410.82
2018,5,11,9,15,821.5,129.5,2.2,21.3,748.0,582.5,446.67
2018,5,11,9,30,831.0,134.0,2.3,21.9,787.0,629.27,481.23
2018,5,11,9,45,832.5,142.0,2.35,22.45,819.5,673.4,512.73
2018,5,11,10,0,834.0,150.0,2.4,23.0,852.0,716.09,542.42
2018,5,11,10,15,760.0,200.5,2.55,23.45,856.0,740.38,557.63
2018,5,11,10,30,686.0,251.0,2.7,23.9,860.0,759.6,568.89
2018,5,11,10,45,727.0,232.0,2.85,24.35,890.0,799.48,597.26
2018,5,11,11,0,768.0,213.0,3.0,24.8,920.0,839.78,624.72
2018,5,11,11,15,839.5,171.5,3.15,25.05,953.5,884.02,654.19
2018,5,11,11,30,911.0,130.0,3.3,25.3,987.0,927.25,682.75
2018,5,11,11,45,920.5,125.5,3.45,25.55,995.0,951.89,698.88
2018,5,11,12,0,930.0,121.0,3.6,25.8,1003.0,974.07,713.55
2018,5,11,12,15,931.5,120.5,3.75,25.9,1001.0,990.07,724.65
2018,5,11,12,30,933.0,120.0,3.9,26.0,999.0,1003.16,733.97
2018,5,11,12,45,933.0,119.0,4.0,26.05,989.5,1011.34,740.01
2018,5,11,13,0,933.0,118.0,4.1,26.1,980.0,1016.43,744.18
2018,5,11,13,15,932.0,116.0,4.2,26.05,962.5,1016.42,745.42
2018,5,11,13,30,931.0,114.0,4.3,26.0,945.0,1013.27,744.73
2018,5,11,13,45,928.5,111.5,4.35,25.9,920.5,1005.01,740.66
2018,5,11,14,0,926.0,109.0,4.4,25.8,896.0,993.66,734.65
2018,5,11,14,15,920.5,107.5,4.45,25.6,864.5,977.52,725.82
2018,5,11,14,30,915.0,106.0,4.5,25.4,833.0,958.52,715.14
2018,5,11,14,45,907.0,103.0,4.55,25.15,794.5,932.89,700.17
2018,5,11,15,0,899.0,100.0,4.6,24.9,756.0,904.71,683.52
2018,5,11,15,15,886.0,98.0,4.6,24.9,712.0,870.96,661.88
2018,5,11,15,30,873.0,96.0,4.6,24.9,668.0,835.28,638.77
2018,5,11,15,45,856.5,92.5,4.65,24.3,619.0,798.21,616.25
2018,5,11,16,0,840.0,89.0,4.7,23.7,570.0,754.91,588.8
2018,5,11,16,15,816.5,85.5,4.65,23.25,518.0,705.39,555.43
2018,5,11,16,30,793.0,82.0,4.6,22.8,466.0,655.55,521.18
2018,5,11,16,45,761.5,77.5,4.55,22.35,411.5,599.27,480.12
2018,5,11,17,0,730.0,73.0,4.5,21.9,357.0,543.88,437.92
2018,5,11,17,15,686.0,68.5,4.3,21.15,304.5,484.96,391.55
2018,5,11,17,30,642.0,64.0,4.1,20.4,252.0,426.57,344.18
2018,5,11,17,45,574.5,57.5,3.85,19.65,200.5,357.51,286.62
2018,5,11,18,0,507.0,51.0,3.6,18.9,149.0,293.96,231.78
2018,5,11,18,15,398.0,42.0,3.4,18.1,104.5,217.47,165.87
2018,5,11,18,30,289.0,33.0,3.2,17.3,60.0,151.18,104.24
2018,5,11,18,45,163.0,19.5,3.0,16.5,33.0,77.05,0.0
2018,5,11,19,0,37.0,6.0,2.8,15.7,6.0,14.82,0.0
2018,5,11,19,15,18.5,3.0,2.75,15.3,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.3,11.7,4.0,0.0,0.0
2018,5,12,5,15,123.5,18.0,2.45,12.2,27.5,17.69,0.0
2018,5,12,5,30,227.0,32.0,2.6,12.7,51.0,25.12,13.46
2018,5,12,5,45,337.0,43.0,2.8,13.25,93.0,33.62,23.58
2018,5,12,6,0,447.0,54.0,3.0,13.8,135.0,40.37,30.14
2018,5,12,6,15,303.5,66.5,3.0,14.45,129.5,47.97,37.16
2018,5,12,6,30,160.0,79.0,3.0,15.1,124.0,67.66,48.84
2018,5,12,6,45,177.5,109.0,3.0,15.7,168.5,102.53,74.24
2018,5,12,7,0,195.0,139.0,3.0,16.3,213.0,139.8,103.01
2018,5,12,7,15,444.5,121.0,2.9,17.0,322.0,176.94,122.88
2018,5,12,7,30,694.0,103.0,2.8,17.7,431.0,241.82,168.31
2018,5,12,7,45,756.0,98.5,2.7,18.35,492.5,295.1,212.92
2018,5,12,8,0,818.0,94.0,2.6,19.0,554.0,350.54,259.43
2018,5,12,8,15,837.5,97.0,2.55,19.65,603.5,402.21,303.19
2018,5,12,8,30,857.0,100.0,2.5,20.3,653.0,455.11,346.68
2018,5,12,8,45,872.0,101.5,2.4,20.9,698.0,509.13,389.51
2018,5,12,9,0,887.0,103.0,2.3,21.5,743.0,559.61,428.31
2018,5,12,9,15,896.5,105.5,2.35,21.9,782.5,607.92,465.13
2018,5,12,9,30,906.0,108.0,2.4,22.3,822.0,655.58,500.46
2018,5,12,9,45,913.0,110.5,2.45,22.65,855.5,700.74,533.2
2018,5,12,10,0,920.0,113.0,2.5,23.0,889.0,744.65,563.72
2018,5,12,10,15,925.5,115.0,2.55,23.3,916.5,785.55,590.56
2018,5,12,10,30,931.0,117.0,2.6,23.6,944.0,824.7,615.96
2018,5,12,10,45,935.0,118.0,2.7,23.85,964.0,859.82,638.9
2018,5,12,11,0,939.0,119.0,2.8,24.1,984.0,892.76,660.3
2018,5,12,11,15,940.5,119.5,2.85,24.25,995.5,920.79,678.27
2018,5,12,11,30,942.0,120.0,2.9,24.4,1007.0,946.25,694.56
2018,5,12,11,45,941.5,121.0,3.0,24.55,1011.0,967.73,708.65
2018,5,12,12,0,941.0,122.0,3.1,24.7,1015.0,986.38,720.98
2018,5,12,12,15,937.5,123.0,3.2,24.8,1010.5,999.34,729.82
2018,5,12,12,30,934.0,124.0,3.3,24.9,1006.0,1009.27,736.84
2018,5,12,12,45,928.0,125.5,3.35,24.95,993.0,1014.25,740.52
2018,5,12,13,0,922.0,127.0,3.4,25.0,980.0,1016.14,742.35
2018,5,12,13,15,916.5,126.0,3.5,25.0,960.0,1012.9,741.48
2018,5,12,13,30,911.0,125.0,3.6,25.0,940.0,1006.59,738.73
2018,5,12,13,45,902.5,125.0,3.7,24.95,913.0,995.42,733.02
2018,5,12,14,0,894.0,125.0,3.8,24.9,886.0,981.37,725.49
2018,5,12,14,15,884.5,123.0,3.85,24.7,852.0,961.5,714.23
2018,5,12,14,30,875.0,121.0,3.9,24.5,818.0,938.97,701.21
2018,5,12,14,45,862.0,119.5,3.9,24.35,778.5,911.32,684.28
2018,5,12,15,0,849.0,118.0,3.9,24.2,739.0,886.82,669.5
2018,5,12,15,15,834.5,115.0,3.9,24.2,695.0,851.98,647.09
2018,5,12,15,30,820.0,112.0,3.9,24.2,651.0,815.37,623.34
2018,5,12,15,45,798.0,109.5,3.9,23.6,602.0,771.74,595.79
2018,5,12,16,0,776.0,107.0,3.9,23.0,553.0,727.24,567.14
2018,5,12,16,15,747.5,103.5,3.8,22.6,501.0,678.89,534.34
2018,5,12,16,30,719.0,100.0,3.7,22.2,449.0,628.27,498.64
2018,5,12,16,45,683.0,95.0,3.65,21.8,396.5,571.48,456.67
2018,5,12,17,0,647.0,90.0,3.6,21.4,344.0,516.08,414.57
2018,5,12,17,15,599.0,84.0,3.35,20.8,292.0,454.36,366.13
2018,5,12,17,30,551.0,78.0,3.1,20.2,240.0,395.68,318.6
2018,5,12,17,45,482.0,69.0,2.8,19.55,190.5,326.89,261.6
2018,5,12,18,0,413.0,60.0,2.5,18.9,141.0,263.71,207.7
2018,5,12,18,15,313.5,48.0,2.25,18.1,99.0,191.46,146.05
2018,5,12,18,30,214.0,36.0,2.0,17.3,57.0,130.67,90.92
2018,5,12,18,45,119.5,21.5,1.8,16.55,32.0,67.72,0.0
2018,5,12,19,0,25.0,7.0,1.6,15.8,7.0,12.96,0.0
2018,5,12,19,15,12.5,3.5,1.55,15.5,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,1.95,12.35,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,5,13,5,15,0.5,3.5,2.05,12.65,3.5,3.44,0.0
2018,5,13,5,30,0.0,6.0,2.1,12.9,6.0,5.78,0.0
2018,5,13,5,45,0.0,9.5,2.15,13.1,9.5,9.15,2.35
2018,5,13,6,0,0.0,13.0,2.2,13.3,13.0,12.53,5.52
2018,5,13,6,15,0.0,17.5,2.15,13.7,17.5,16.88,9.51
2018,5,13,6,30,0.0,22.0,2.1,14.1,22.0,21.22,12.58
2018,5,13,6,45,0.0,43.0,2.05,14.55,43.0,41.52,29.88
