Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,0,0.0,64.0,2.0,15.0,64.0,61.86,46.93
2018,5,13,7,15,0.0,72.0,1.95,15.55,72.0,69.61,53.15
2018,5,13,7,30,0.0,80.0,1.9,16.1,80.0,77.37,59.29
2018,5,13,7,45,1.0,107.0,1.85,16.7,107.5,103.08,80.07
2018,5,13,8,0,2.0,134.0,1.8,17.3,135.0,128.7,100.37
2018,5,13,8,15,7.0,173.0,1.8,17.9,177.5,166.92,130.36
2018,5,13,8,30,12.0,212.0,1.8,18.5,220.0,205.61,160.14
2018,5,13,8,45,49.5,260.5,1.75,19.1,296.0,264.36,204.98
2018,5,13,9,0,87.0,309.0,1.7,19.7,372.0,330.68,254.67
2018,5,13,9,15,273.0,295.5,1.75,20.3,508.0,423.22,325.25
2018,5,13,9,30,459.0,282.0,1.8,20.9,644.0,536.46,409.62
2018,5,13,9,45,681.5,194.5,1.8,21.5,757.5,623.51,474.82
2018,5,13,10,0,904.0,107.0,1.8,22.1,871.0,729.54,551.2
2018,5,13,10,15,910.0,108.5,1.9,22.55,898.0,769.66,576.87
2018,5,13,10,30,916.0,110.0,2.0,23.0,925.0,808.12,601.76
2018,5,13,10,45,920.5,110.5,2.05,23.5,945.0,842.59,623.23
2018,5,13,11,0,925.0,111.0,2.1,24.0,965.0,874.96,643.16
2018,5,13,11,15,927.5,112.0,2.2,24.25,977.5,903.84,661.79
2018,5,13,11,30,930.0,113.0,2.3,24.5,990.0,930.26,678.8
2018,5,13,11,45,931.0,112.5,2.35,24.8,994.0,951.3,691.73
2018,5,13,12,0,932.0,112.0,2.4,25.1,998.0,969.58,702.95
2018,5,13,12,15,924.0,116.5,2.5,25.2,992.5,981.52,711.21
2018,5,13,12,30,916.0,121.0,2.6,25.3,987.0,990.42,717.66
2018,5,13,12,45,904.0,127.0,2.7,25.4,973.5,993.97,720.77
2018,5,13,13,0,892.0,133.0,2.8,25.5,960.0,994.49,722.08
2018,5,13,13,15,887.0,132.5,2.9,25.45,941.0,992.24,722.12
2018,5,13,13,30,882.0,132.0,3.0,25.4,922.0,987.02,720.35
2018,5,13,13,45,875.0,131.0,3.1,25.4,896.0,976.45,715.04
2018,5,13,14,0,868.0,130.0,3.2,25.4,870.0,963.06,707.94
2018,5,13,14,15,858.0,128.5,3.3,25.2,837.0,943.59,697.41
2018,5,13,14,30,848.0,127.0,3.4,25.0,804.0,921.58,685.17
2018,5,13,14,45,835.5,125.5,3.45,24.8,765.5,900.4,673.14
2018,5,13,15,0,823.0,124.0,3.5,24.6,727.0,871.58,655.84
2018,5,13,15,15,808.0,121.0,3.5,24.6,683.5,836.97,633.69
2018,5,13,15,30,793.0,118.0,3.5,24.6,640.0,800.67,610.24
2018,5,13,15,45,771.5,115.0,3.55,23.95,592.0,757.69,583.52
2018,5,13,16,0,750.0,112.0,3.6,23.3,544.0,713.86,555.68
2018,5,13,16,15,722.0,108.0,3.55,22.85,493.0,666.45,523.83
2018,5,13,16,30,694.0,104.0,3.5,22.4,442.0,616.53,488.64
2018,5,13,16,45,658.5,99.0,3.5,21.95,390.5,561.01,447.87
2018,5,13,17,0,623.0,94.0,3.5,21.5,339.0,506.87,406.95
2018,5,13,17,15,575.5,86.5,3.4,20.85,287.5,444.69,358.55
2018,5,13,17,30,528.0,79.0,3.3,20.2,236.0,385.57,310.99
2018,5,13,17,45,461.0,70.5,3.25,19.5,188.0,319.24,256.2
2018,5,13,18,0,394.0,62.0,3.2,18.8,140.0,257.25,203.39
2018,5,13,18,15,278.0,49.0,3.0,18.1,96.0,179.38,137.33
2018,5,13,18,30,162.0,36.0,2.8,17.4,52.0,113.14,79.28
2018,5,13,18,45,91.5,21.5,2.65,16.7,29.5,56.52,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.0,7.0,12.02,0.0
2018,5,13,19,15,10.5,3.5,2.45,15.6,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2018,5,14,5,15,0.0,4.5,1.55,12.25,4.5,4.42,0.0
2018,5,14,5,30,0.0,8.0,1.5,12.5,8.0,7.71,0.46
2018,5,14,5,45,0.0,13.5,1.45,12.7,13.5,13.01,5.77
2018,5,14,6,0,0.0,19.0,1.4,12.9,19.0,18.32,10.73
2018,5,14,6,15,0.0,26.5,1.25,13.35,26.5,25.57,17.37
2018,5,14,6,30,0.0,34.0,1.1,13.8,34.0,32.82,22.56
2018,5,14,6,45,0.0,56.0,1.0,14.2,56.0,54.11,40.64
2018,5,14,7,0,0.0,78.0,0.9,14.6,78.0,75.14,58.18
2018,5,14,7,15,0.0,86.0,0.75,15.25,86.0,82.83,64.2
2018,5,14,7,30,0.0,94.0,0.6,15.9,94.0,90.5,70.11
2018,5,14,7,45,0.0,107.0,0.5,16.5,107.0,102.81,79.71
2018,5,14,8,0,0.0,120.0,0.4,17.1,120.0,115.14,89.13
2018,5,14,8,15,1.0,141.0,0.45,17.9,141.5,135.29,104.64
2018,5,14,8,30,2.0,162.0,0.5,18.7,163.0,155.59,119.97
2018,5,14,8,45,7.0,191.5,0.5,19.5,196.5,185.81,142.73
2018,5,14,9,0,12.0,221.0,0.5,20.3,230.0,216.57,165.42
2018,5,14,9,15,22.0,261.5,0.7,20.95,278.5,260.87,198.48
2018,5,14,9,30,32.0,302.0,0.9,21.6,327.0,302.21,228.8
2018,5,14,9,45,60.5,345.0,1.05,22.3,395.0,362.79,273.03
2018,5,14,10,0,89.0,388.0,1.2,23.0,463.0,425.99,318.22
2018,5,14,10,15,298.0,350.0,1.3,23.5,613.5,545.31,407.19
2018,5,14,10,30,507.0,312.0,1.4,24.0,764.0,682.7,505.33
2018,5,14,10,45,704.5,218.0,1.55,24.5,861.0,771.62,569.52
2018,5,14,11,0,902.0,124.0,1.7,25.0,958.0,869.34,633.74
2018,5,14,11,15,904.5,124.5,1.8,25.25,970.0,897.19,650.9
2018,5,14,11,30,907.0,125.0,1.9,25.5,982.0,922.63,667.22
2018,5,14,11,45,908.0,125.5,2.05,25.8,986.5,944.21,681.49
2018,5,14,12,0,909.0,126.0,2.2,26.1,991.0,963.14,694.1
2018,5,14,12,15,906.0,127.0,2.35,26.2,987.0,976.07,703.48
2018,5,14,12,30,903.0,128.0,2.5,26.3,983.0,986.1,711.13
2018,5,14,12,45,898.0,129.0,2.6,26.35,971.0,991.28,715.43
2018,5,14,13,0,893.0,130.0,2.7,26.4,959.0,993.48,717.96
2018,5,14,13,15,888.5,129.5,2.85,26.35,940.5,991.68,718.74
2018,5,14,13,30,884.0,129.0,3.0,26.3,922.0,986.9,717.68
2018,5,14,13,45,878.0,127.0,3.1,26.2,896.0,976.22,712.58
2018,5,14,14,0,872.0,125.0,3.2,26.1,870.0,962.66,705.68
2018,5,14,14,15,864.0,123.5,3.3,25.85,838.0,944.97,696.5
2018,5,14,14,30,856.0,122.0,3.4,25.6,806.0,924.68,685.57
2018,5,14,14,45,845.0,119.5,3.5,25.35,768.0,898.11,670.36
2018,5,14,15,0,834.0,117.0,3.6,25.1,730.0,874.66,657.17
2018,5,14,15,15,819.0,115.0,3.6,25.1,687.0,840.87,635.58
2018,5,14,15,30,804.0,113.0,3.6,25.1,644.0,805.38,612.72
2018,5,14,15,45,785.5,109.0,3.7,24.35,596.5,763.37,587.19
2018,5,14,16,0,767.0,105.0,3.8,23.6,549.0,720.32,560.35
2018,5,14,16,15,743.0,101.0,3.8,23.05,499.0,672.4,528.53
2018,5,14,16,30,719.0,97.0,3.8,22.5,449.0,626.98,497.53
2018,5,14,16,45,687.0,92.0,3.85,21.9,397.5,572.79,458.13
2018,5,14,17,0,655.0,87.0,3.9,21.3,346.0,519.69,418.3
2018,5,14,17,15,609.0,80.5,3.8,20.55,294.0,458.15,370.43
2018,5,14,17,30,563.0,74.0,3.7,19.8,242.0,399.52,323.24
2018,5,14,17,45,496.5,66.0,3.65,19.0,193.0,332.43,267.74
2018,5,14,18,0,430.0,58.0,3.6,18.2,144.0,270.74,214.95
2018,5,14,18,15,334.0,47.0,3.45,17.45,102.0,199.06,153.26
2018,5,14,18,30,238.0,36.0,3.3,16.7,60.0,139.18,99.04
2018,5,14,18,45,136.0,22.0,3.15,15.95,34.0,74.39,0.74
2018,5,14,19,0,34.0,8.0,3.0,15.2,8.0,16.25,0.0
2018,5,14,19,15,17.0,4.0,2.9,14.85,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,11.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,11.7,1.0,0.98,0.0
2018,5,15,5,15,0.0,6.0,1.5,12.0,6.0,5.9,0.0
2018,5,15,5,30,0.0,11.0,1.5,12.3,11.0,10.6,2.88
2018,5,15,5,45,0.0,19.0,1.5,12.6,19.0,18.33,10.45
2018,5,15,6,0,0.0,27.0,1.5,12.9,27.0,26.05,17.64
2018,5,15,6,15,0.0,34.5,1.4,13.3,34.5,33.3,24.3
2018,5,15,6,30,0.0,42.0,1.3,13.7,42.0,40.56,29.18
2018,5,15,6,45,0.0,62.5,1.15,14.05,62.5,60.4,45.99
2018,5,15,7,0,0.0,83.0,1.0,14.4,83.0,79.7,62.04
2018,5,15,7,15,0.5,99.0,0.8,14.95,99.0,94.79,74.19
2018,5,15,7,30,1.0,115.0,0.6,15.5,115.0,109.98,86.17
2018,5,15,7,45,1.5,131.5,0.4,16.05,132.0,125.72,98.32
2018,5,15,8,0,2.0,148.0,0.2,16.6,149.0,141.56,110.22
2018,5,15,8,15,7.0,178.0,0.35,17.4,182.5,171.55,133.27
2018,5,15,8,30,12.0,208.0,0.5,18.2,216.0,202.1,156.35
2018,5,15,8,45,16.0,233.0,0.6,18.95,244.5,228.2,175.64
2018,5,15,9,0,20.0,258.0,0.7,19.7,273.0,254.77,195.05
2018,5,15,9,15,29.0,288.5,0.85,20.45,311.0,285.49,217.51
2018,5,15,9,30,38.0,319.0,1.0,21.2,349.0,321.29,243.46
2018,5,15,9,45,64.0,356.0,1.1,21.9,409.0,375.15,282.51
2018,5,15,10,0,90.0,393.0,1.2,22.6,469.0,431.4,322.49
2018,5,15,10,15,212.5,390.0,1.35,23.15,577.5,522.03,389.18
2018,5,15,10,30,335.0,387.0,1.5,23.7,686.0,621.55,460.38
2018,5,15,10,45,573.0,280.0,1.6,24.25,805.0,724.93,536.33
2018,5,15,11,0,811.0,173.0,1.7,24.8,924.0,841.86,616.64
2018,5,15,11,15,864.0,146.5,1.8,25.05,955.5,884.18,643.2
2018,5,15,11,30,917.0,120.0,1.9,25.3,987.0,927.81,671.17
2018,5,15,11,45,917.5,120.0,2.0,25.55,991.0,948.6,684.34
2018,5,15,12,0,918.0,120.0,2.1,25.8,995.0,966.68,696.05
2018,5,15,12,15,915.5,121.0,2.2,25.9,991.0,980.15,705.3
2018,5,15,12,30,913.0,122.0,2.3,26.0,987.0,990.69,712.82
2018,5,15,12,45,908.0,123.5,2.4,26.05,975.5,996.38,717.51
2018,5,15,13,0,903.0,125.0,2.5,26.1,964.0,999.08,720.42
2018,5,15,13,15,899.5,123.5,2.65,25.95,945.5,997.18,721.54
2018,5,15,13,30,896.0,122.0,2.8,25.8,927.0,992.26,720.79
2018,5,15,13,45,890.0,120.5,2.95,25.65,901.0,981.96,716.59
2018,5,15,14,0,884.0,119.0,3.1,25.5,875.0,968.77,710.53
2018,5,15,14,15,876.5,117.0,3.25,25.2,843.0,950.84,701.73
2018,5,15,14,30,869.0,115.0,3.4,24.9,811.0,930.23,691.08
2018,5,15,14,45,858.5,113.0,3.55,24.55,773.0,904.37,676.9
2018,5,15,15,0,848.0,111.0,3.7,24.2,735.0,876.23,661.0
2018,5,15,15,15,834.0,108.0,3.7,24.2,691.5,847.05,642.54
2018,5,15,15,30,820.0,105.0,3.7,24.2,648.0,810.87,619.09
2018,5,15,15,45,803.0,101.5,3.95,23.3,601.0,770.14,595.34
2018,5,15,16,0,786.0,98.0,4.2,22.4,554.0,728.25,570.01
2018,5,15,16,15,764.0,93.5,4.25,21.8,504.0,680.6,538.41
2018,5,15,16,30,742.0,89.0,4.3,21.2,454.0,632.62,505.84
2018,5,15,16,45,711.5,84.5,4.35,20.55,402.5,581.26,468.58
2018,5,15,17,0,681.0,80.0,4.4,19.9,351.0,528.69,428.95
2018,5,15,17,15,630.5,75.5,4.35,19.2,298.5,465.78,379.5
2018,5,15,17,30,580.0,71.0,4.3,18.5,246.0,406.13,331.02
2018,5,15,17,45,518.5,63.5,4.3,17.8,197.5,341.25,276.78
2018,5,15,18,0,457.0,56.0,4.3,17.1,149.0,281.31,224.88
2018,5,15,18,15,348.5,46.0,4.15,16.5,105.0,205.43,159.24
2018,5,15,18,30,240.0,36.0,4.0,15.9,61.0,140.07,100.77
2018,5,15,18,45,134.0,21.5,3.9,15.3,34.0,73.74,9.2
2018,5,15,19,0,28.0,7.0,3.8,14.7,7.0,13.84,0.0
2018,5,15,19,15,14.0,3.5,3.65,14.4,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,1.5,1.5,10.7,1.5,0.0,0.0
2018,5,16,5,0,8.0,3.0,1.5,10.8,3.0,2.95,0.0
2018,5,16,5,15,129.0,18.5,1.7,11.2,30.0,14.62,0.0
2018,5,16,5,30,250.0,34.0,1.9,11.6,57.0,26.51,15.94
2018,5,16,5,45,363.5,43.0,2.05,12.05,100.0,32.86,23.24
2018,5,16,6,0,477.0,52.0,2.2,12.5,143.0,37.81,28.13
2018,5,16,6,15,545.5,59.5,2.2,12.95,193.5,41.13,31.33
2018,5,16,6,30,614.0,67.0,2.2,13.4,244.0,70.02,39.21
2018,5,16,6,45,660.5,72.0,2.2,13.85,297.0,110.11,61.31
2018,5,16,7,0,707.0,77.0,2.2,14.3,350.0,155.19,94.02
2018,5,16,7,15,739.5,81.0,2.2,14.8,403.0,204.88,135.01
2018,5,16,7,30,772.0,85.0,2.2,15.3,456.0,254.47,177.84
2018,5,16,7,45,796.0,88.5,2.15,15.75,507.5,304.33,221.73
2018,5,16,8,0,820.0,92.0,2.1,16.2,559.0,356.3,266.89
2018,5,16,8,15,838.5,94.5,2.1,16.7,607.5,407.14,310.39
2018,5,16,8,30,857.0,97.0,2.1,17.2,656.0,462.92,356.39
2018,5,16,8,45,871.0,99.5,2.1,17.65,701.0,513.38,397.16
2018,5,16,9,0,885.0,102.0,2.1,18.1,746.0,564.03,436.82
2018,5,16,9,15,867.0,116.0,2.2,18.5,775.0,606.55,469.55
2018,5,16,9,30,849.0,130.0,2.3,18.9,804.0,643.85,497.6
2018,5,16,9,45,668.0,212.5,2.4,19.3,756.5,634.27,488.26
2018,5,16,10,0,487.0,295.0,2.5,19.7,709.0,612.37,469.1
2018,5,16,10,15,573.5,277.0,2.65,20.0,779.0,679.39,519.26
2018,5,16,10,30,660.0,259.0,2.8,20.3,849.0,752.04,572.06
2018,5,16,10,45,707.0,235.5,2.95,20.55,880.0,791.88,601.1
2018,5,16,11,0,754.0,212.0,3.1,20.8,911.0,832.49,629.88
2018,5,16,11,15,829.0,176.0,3.2,20.95,953.5,884.86,665.4
2018,5,16,11,30,904.0,140.0,3.3,21.1,996.0,936.35,699.9
2018,5,16,11,45,918.0,133.0,3.45,21.3,1006.0,962.56,717.4
2018,5,16,12,0,932.0,126.0,3.6,21.5,1016.0,986.44,733.58
2018,5,16,12,15,927.5,128.5,3.7,21.5,1011.5,999.73,742.98
2018,5,16,12,30,923.0,131.0,3.8,21.5,1007.0,1010.05,750.6
2018,5,16,12,45,915.5,134.0,3.9,21.55,994.5,1014.99,754.61
2018,5,16,13,0,908.0,137.0,4.0,21.6,982.0,1016.9,756.76
2018,5,16,13,15,905.0,135.5,4.1,21.5,963.5,1015.62,757.35
2018,5,16,13,30,902.0,134.0,4.2,21.4,945.0,1011.3,756.03
2018,5,16,13,45,898.0,131.0,4.25,21.3,919.5,1001.47,750.81
2018,5,16,14,0,894.0,128.0,4.3,21.2,894.0,988.67,743.7
2018,5,16,14,15,887.0,125.5,4.25,21.05,861.5,970.66,732.72
2018,5,16,14,30,880.0,123.0,4.2,20.9,829.0,949.93,719.97
2018,5,16,14,45,871.5,119.0,4.2,20.75,790.5,923.63,703.68
2018,5,16,15,0,863.0,115.0,4.2,20.6,752.0,894.89,685.69
2018,5,16,15,15,848.5,112.5,4.2,20.6,708.0,865.61,666.86
2018,5,16,15,30,834.0,110.0,4.2,20.6,664.0,829.22,642.88
2018,5,16,15,45,817.5,106.0,4.15,20.1,616.0,787.96,616.22
2018,5,16,16,0,801.0,102.0,4.1,19.6,568.0,745.44,588.27
2018,5,16,16,15,779.5,97.5,4.1,19.25,517.5,697.66,555.79
2018,5,16,16,30,758.0,93.0,4.1,18.9,467.0,649.47,522.38
2018,5,16,16,45,727.0,87.5,4.05,18.55,414.0,596.18,482.77
2018,5,16,17,0,696.0,82.0,4.0,18.2,361.0,541.47,440.75
2018,5,16,17,15,652.5,76.5,3.9,17.7,308.5,480.74,392.76
2018,5,16,17,30,609.0,71.0,3.8,17.2,256.0,422.65,345.29
2018,5,16,17,45,545.5,63.5,3.7,16.65,205.5,355.39,288.9
2018,5,16,18,0,482.0,56.0,3.6,16.1,155.0,293.23,235.01
2018,5,16,18,15,384.5,46.5,3.35,15.55,111.5,220.85,171.91
2018,5,16,18,30,287.0,37.0,3.1,15.0,68.0,157.43,114.44
2018,5,16,18,45,168.5,23.0,2.9,14.4,39.0,86.62,19.88
2018,5,16,19,0,50.0,9.0,2.7,13.8,10.0,21.37,0.0
2018,5,16,19,15,25.0,4.5,2.65,13.5,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,3.5,2.05,10.85,3.5,0.0,0.0
2018,5,17,5,0,35.0,7.0,2.1,10.9,7.0,6.88,0.0
2018,5,17,5,15,143.0,21.0,2.15,11.25,33.0,16.71,0.0
2018,5,17,5,30,251.0,35.0,2.2,11.6,59.0,27.28,16.77
2018,5,17,5,45,352.0,45.5,2.3,11.95,101.0,35.14,25.28
2018,5,17,6,0,453.0,56.0,2.4,12.3,143.0,41.35,31.32
2018,5,17,6,15,520.0,63.5,2.4,12.85,192.5,44.46,34.33
2018,5,17,6,30,587.0,71.0,2.4,13.4,242.0,73.81,42.45
2018,5,17,6,45,633.5,76.5,2.4,13.95,294.0,112.99,64.56
2018,5,17,7,0,680.0,82.0,2.4,14.5,346.0,157.17,96.79
2018,5,17,7,15,713.0,87.0,2.35,15.1,398.5,203.25,134.77
2018,5,17,7,30,746.0,92.0,2.3,15.7,451.0,256.02,179.93
2018,5,17,7,45,770.5,95.5,2.25,16.3,502.0,304.69,222.48
2018,5,17,8,0,795.0,99.0,2.2,16.9,553.0,355.54,266.36
2018,5,17,8,15,813.5,102.0,2.2,17.5,601.0,405.58,308.87
2018,5,17,8,30,832.0,105.0,2.2,18.1,649.0,456.78,351.09
2018,5,17,8,45,846.0,107.0,2.15,18.7,692.5,505.82,390.31
2018,5,17,9,0,860.0,109.0,2.1,19.3,736.0,558.38,430.71
2018,5,17,9,15,871.5,110.5,2.1,19.85,775.0,605.55,466.23
2018,5,17,9,30,883.0,112.0,2.1,20.4,814.0,652.28,500.39
2018,5,17,9,45,892.0,113.5,2.1,21.0,847.5,696.71,531.81
2018,5,17,10,0,901.0,115.0,2.1,21.6,881.0,740.08,560.89
2018,5,17,10,15,907.0,114.5,2.2,22.1,906.5,778.13,585.68
2018,5,17,10,30,913.0,114.0,2.3,22.6,932.0,814.51,609.13
2018,5,17,10,45,917.5,114.5,2.35,23.15,951.5,848.76,630.47
2018,5,17,11,0,922.0,115.0,2.4,23.7,971.0,880.93,650.25
2018,5,17,11,15,923.5,116.0,2.55,23.95,982.5,908.77,668.64
2018,5,17,11,30,925.0,117.0,2.7,24.2,994.0,934.11,685.41
2018,5,17,11,45,926.0,116.5,2.85,24.5,998.0,954.97,699.12
2018,5,17,12,0,927.0,116.0,3.0,24.8,1002.0,973.12,711.13
2018,5,17,12,15,925.0,116.5,3.15,24.9,998.0,986.62,720.73
2018,5,17,12,30,923.0,117.0,3.3,25.0,994.0,997.19,728.54
2018,5,17,12,45,919.5,116.5,3.45,25.1,982.0,1002.33,732.91
2018,5,17,13,0,916.0,116.0,3.6,25.2,970.0,1004.43,735.41
2018,5,17,13,15,911.5,115.5,3.75,25.15,951.0,1002.52,735.82
2018,5,17,13,30,907.0,115.0,3.9,25.1,932.0,997.57,734.32
2018,5,17,13,45,900.5,114.0,4.05,25.0,906.0,987.2,729.44
2018,5,17,14,0,894.0,113.0,4.2,24.9,880.0,973.92,722.69
2018,5,17,14,15,885.0,112.0,4.3,24.65,847.5,955.48,712.63
2018,5,17,14,30,876.0,111.0,4.4,24.4,815.0,934.41,700.8
2018,5,17,14,45,865.0,109.0,4.5,24.15,776.5,907.96,685.25
2018,5,17,15,0,854.0,107.0,4.6,23.9,738.0,879.23,668.32
2018,5,17,15,15,840.5,104.5,4.6,23.9,695.0,845.71,646.55
2018,5,17,15,30,827.0,102.0,4.6,23.9,652.0,815.45,626.98
2018,5,17,15,45,776.5,109.0,4.65,23.1,596.0,759.25,590.76
2018,5,17,16,0,726.0,116.0,4.7,22.3,540.0,706.69,556.42
2018,5,17,16,15,672.0,117.5,4.7,21.75,482.5,644.37,513.05
2018,5,17,16,30,618.0,119.0,4.7,21.2,425.0,584.1,468.63
2018,5,17,16,45,624.5,104.5,4.7,20.6,384.5,548.68,443.4
2018,5,17,17,0,631.0,90.0,4.7,20.0,344.0,511.26,415.55
2018,5,17,17,15,536.5,89.0,4.6,19.3,283.5,428.63,349.83
2018,5,17,17,30,442.0,88.0,4.5,18.6,223.0,350.19,285.95
2018,5,17,17,45,394.5,74.5,4.4,17.85,178.0,291.93,237.26
2018,5,17,18,0,347.0,61.0,4.3,17.1,133.0,237.59,190.36
2018,5,17,18,15,276.5,49.0,4.15,16.5,96.5,180.27,140.16
2018,5,17,18,30,206.0,37.0,4.0,15.9,60.0,130.03,94.59
2018,5,17,18,45,119.0,22.5,3.85,15.25,34.5,71.78,21.18
2018,5,17,19,0,32.0,8.0,3.7,14.6,9.0,15.94,0.0
2018,5,17,19,15,16.0,4.0,3.65,14.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,45,3.5,1.5,2.5,11.6,1.5,0.0,0.0
2018,5,18,5,0,7.0,3.0,2.5,11.6,3.0,2.95,0.0
2018,5,18,5,15,3.5,5.5,2.5,11.85,5.5,5.34,0.0
2018,5,18,5,30,0.0,8.0,2.5,12.1,8.0,7.71,0.72
2018,5,18,5,45,0.0,13.0,2.55,12.3,13.0,12.53,5.4
2018,5,18,6,0,0.0,18.0,2.6,12.5,18.0,17.36,9.91
2018,5,18,6,15,0.0,24.0,2.6,12.85,24.0,23.15,15.22
2018,5,18,6,30,0.0,30.0,2.6,13.2,30.0,28.95,19.27
2018,5,18,6,45,0.0,48.0,2.6,13.55,48.0,46.36,34.11
2018,5,18,7,0,0.0,66.0,2.6,13.9,66.0,63.79,48.75
2018,5,18,7,15,0.0,77.5,2.6,14.5,77.5,74.94,57.82
2018,5,18,7,30,0.0,89.0,2.6,15.1,89.0,85.91,66.61
2018,5,18,7,45,2.0,116.0,2.6,15.75,117.0,111.75,87.46
2018,5,18,8,0,4.0,143.0,2.6,16.4,145.0,137.75,108.08
2018,5,18,8,15,9.0,167.0,2.55,17.1,172.5,162.42,127.25
2018,5,18,8,30,14.0,191.0,2.5,17.8,200.0,187.63,146.6
2018,5,18,8,45,19.0,223.0,2.5,18.5,236.5,220.71,171.87
2018,5,18,9,0,24.0,255.0,2.5,19.2,273.0,250.4,194.1
2018,5,18,9,15,22.5,255.5,2.5,19.8,273.0,255.87,197.45
2018,5,18,9,30,21.0,256.0,2.5,20.4,273.0,257.09,197.6
2018,5,18,9,45,64.0,306.0,2.55,21.0,360.0,330.23,253.31
2018,5,18,10,0,107.0,356.0,2.6,21.6,447.0,407.65,310.8
2018,5,18,10,15,354.5,321.5,2.65,22.1,637.0,560.81,427.57
2018,5,18,10,30,602.0,287.0,2.7,22.6,827.0,734.69,553.87
2018,5,18,10,45,640.0,278.5,2.75,23.1,863.5,779.65,583.77
2018,5,18,11,0,678.0,270.0,2.8,23.6,900.0,825.33,614.67
2018,5,18,11,15,709.0,252.0,2.85,24.0,918.5,856.28,635.66
2018,5,18,11,30,740.0,234.0,2.9,24.4,937.0,886.55,655.21
2018,5,18,11,45,779.5,211.5,3.0,24.75,955.0,917.19,675.0
2018,5,18,12,0,819.0,189.0,3.1,25.1,973.0,948.39,695.1
2018,5,18,12,15,740.5,241.5,3.2,25.4,948.5,943.33,691.44
2018,5,18,12,30,662.0,294.0,3.3,25.7,924.0,932.08,682.72
2018,5,18,12,45,762.5,223.5,3.35,25.95,941.0,967.4,707.37
2018,5,18,13,0,863.0,153.0,3.4,26.2,958.0,991.21,722.71
2018,5,18,13,15,751.0,212.5,3.55,26.15,903.0,955.83,700.91
2018,5,18,13,30,639.0,272.0,3.7,26.1,848.0,909.95,671.15
2018,5,18,13,45,514.0,319.5,3.8,26.1,774.5,836.99,619.74
2018,5,18,14,0,389.0,367.0,3.9,26.1,701.0,758.75,563.86
2018,5,18,14,15,334.5,369.5,3.95,25.95,649.0,708.39,529.08
2018,5,18,14,30,280.0,372.0,4.0,25.8,597.0,658.38,493.84
2018,5,18,14,45,228.0,361.0,4.1,25.6,538.5,588.23,444.34
2018,5,18,15,0,176.0,350.0,4.2,25.4,480.0,527.9,400.87
2018,5,18,15,15,153.5,325.5,4.2,25.4,434.0,479.98,366.39
2018,5,18,15,30,131.0,301.0,4.2,25.4,388.0,432.48,331.73
2018,5,18,15,45,107.5,269.5,4.25,24.7,337.5,368.24,284.93
2018,5,18,16,0,84.0,238.0,4.3,24.0,287.0,313.78,244.47
2018,5,18,16,15,140.0,222.0,4.3,23.45,295.0,345.26,271.73
2018,5,18,16,30,196.0,206.0,4.3,22.9,303.0,363.9,288.73
2018,5,18,16,45,233.5,176.5,4.3,22.35,280.0,357.92,286.09
2018,5,18,17,0,271.0,147.0,4.3,21.8,257.0,339.67,273.53
2018,5,18,17,15,294.5,124.5,4.2,21.0,228.5,317.48,256.94
2018,5,18,17,30,318.0,102.0,4.1,20.2,200.0,300.49,243.45
2018,5,18,17,45,297.0,85.5,4.0,19.45,163.5,257.62,207.73
2018,5,18,18,0,276.0,69.0,3.9,18.7,127.0,216.24,172.09
2018,5,18,18,15,209.5,54.0,3.75,18.0,91.0,160.28,123.91
2018,5,18,18,30,143.0,39.0,3.6,17.3,55.0,104.32,75.23
2018,5,18,18,45,81.5,24.0,3.4,16.55,32.0,58.47,20.0
2018,5,18,19,0,20.0,9.0,3.2,15.8,9.0,13.93,0.0
2018,5,18,19,15,10.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,19,4,45,8.5,3.0,3.2,11.65,3.0,0.0,0.0
2018,5,19,5,0,17.0,6.0,3.2,11.7,6.0,5.9,0.0
2018,5,19,5,15,70.5,17.0,3.2,11.85,23.0,14.44,0.0
2018,5,19,5,30,124.0,28.0,3.2,12.0,40.0,21.34,12.11
2018,5,19,5,45,97.0,29.0,3.2,12.15,42.0,24.2,15.7
2018,5,19,6,0,70.0,30.0,3.2,12.3,44.0,24.8,16.58
2018,5,19,6,15,35.0,36.0,3.2,12.5,43.0,32.53,23.69
2018,5,19,6,30,0.0,42.0,3.2,12.7,42.0,40.56,29.27
2018,5,19,6,45,2.0,63.5,3.25,12.95,64.5,61.56,47.07
2018,5,19,7,0,4.0,85.0,3.3,13.2,87.0,82.16,64.25
2018,5,19,7,15,9.0,115.0,3.3,13.65,119.5,110.93,87.83
2018,5,19,7,30,14.0,145.0,3.3,14.1,152.0,140.17,111.46
2018,5,19,7,45,20.0,177.0,3.35,14.5,188.0,172.06,136.94
2018,5,19,8,0,26.0,209.0,3.4,14.9,224.0,204.66,162.67
2018,5,19,8,15,80.0,248.5,3.45,15.65,300.0,258.26,204.15
2018,5,19,8,30,134.0,288.0,3.5,16.4,376.0,317.52,249.83
2018,5,19,8,45,237.5,299.5,3.55,17.1,468.0,382.51,299.89
2018,5,19,9,0,341.0,311.0,3.6,17.8,560.0,461.44,360.25
2018,5,19,9,15,548.0,243.0,3.65,18.45,668.5,535.65,418.44
2018,5,19,9,30,755.0,175.0,3.7,19.1,777.0,627.76,489.6
2018,5,19,9,45,813.5,155.5,3.75,19.8,828.5,683.44,530.68
2018,5,19,10,0,872.0,136.0,3.8,20.5,880.0,741.05,572.5
2018,5,19,10,15,878.5,137.5,3.9,20.95,906.5,780.3,598.76
2018,5,19,10,30,885.0,139.0,4.0,21.4,933.0,817.99,623.81
2018,5,19,10,45,890.0,139.0,4.05,21.85,952.5,851.38,645.44
2018,5,19,11,0,895.0,139.0,4.1,22.3,972.0,882.79,665.57
2018,5,19,11,15,896.5,140.5,4.2,22.5,984.0,910.47,683.94
2018,5,19,11,30,898.0,142.0,4.3,22.7,996.0,935.76,700.7
2018,5,19,11,45,897.5,144.0,4.35,22.9,1000.5,957.23,714.63
2018,5,19,12,0,897.0,146.0,4.4,23.1,1005.0,976.08,726.84
2018,5,19,12,15,893.5,147.5,4.5,23.15,1001.0,988.93,735.82
2018,5,19,12,30,890.0,149.0,4.6,23.2,997.0,998.95,743.34
2018,5,19,12,45,884.0,151.5,4.7,23.2,985.5,1004.67,748.25
2018,5,19,13,0,878.0,154.0,4.8,23.2,974.0,1007.5,751.35
2018,5,19,13,15,866.5,156.0,4.9,23.05,952.0,1001.62,749.15
2018,5,19,13,30,855.0,158.0,5.0,22.9,930.0,998.71,749.11
2018,5,19,13,45,756.5,198.0,5.05,22.75,867.0,946.88,715.19
2018,5,19,14,0,658.0,238.0,5.1,22.6,804.0,890.85,678.17
2018,5,19,14,15,649.5,232.0,5.15,22.25,773.5,871.35,666.88
2018,5,19,14,30,641.0,226.0,5.2,21.9,743.0,849.75,653.78
2018,5,19,14,45,602.5,226.0,5.2,21.6,694.0,805.13,623.03
2018,5,19,15,0,564.0,226.0,5.2,21.3,645.0,756.93,589.48
2018,5,19,15,15,499.0,230.5,5.2,21.3,585.0,693.84,543.15
2018,5,19,15,30,434.0,235.0,5.2,21.3,525.0,632.47,497.45
2018,5,19,15,45,347.0,235.0,5.15,20.45,456.5,541.69,429.98
2018,5,19,16,0,260.0,235.0,5.1,19.6,388.0,464.85,371.34
2018,5,19,16,15,343.5,200.5,5.0,19.1,383.5,481.09,387.88
2018,5,19,16,30,427.0,166.0,4.9,18.6,379.0,499.36,405.15
2018,5,19,16,45,476.0,142.0,4.8,18.1,355.0,489.64,399.53
2018,5,19,17,0,525.0,118.0,4.7,17.6,331.0,474.65,389.19
2018,5,19,17,15,478.0,106.0,4.6,16.95,279.0,412.05,339.16
2018,5,19,17,30,431.0,94.0,4.5,16.3,227.0,352.7,290.52
2018,5,19,17,45,316.5,70.5,4.35,15.65,158.5,249.64,204.67
2018,5,19,18,0,202.0,47.0,4.2,15.0,90.0,155.81,125.2
2018,5,19,18,15,142.0,35.0,4.05,14.45,61.0,108.55,83.94
2018,5,19,18,30,82.0,23.0,3.9,13.9,32.0,59.88,41.8
2018,5,19,18,45,46.5,15.0,3.8,13.35,19.5,34.8,11.75
2018,5,19,19,0,11.0,7.0,3.7,12.8,7.0,9.7,0.0
2018,5,19,19,15,5.5,3.5,3.6,12.55,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,10.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,10.5,2.0,1.97,0.0
2018,5,20,5,15,0.0,5.0,2.9,10.8,5.0,4.82,0.0
2018,5,20,5,30,0.0,8.0,3.0,11.1,8.0,7.71,0.82
2018,5,20,5,45,28.0,17.5,3.05,11.35,23.0,16.38,8.86
2018,5,20,6,0,56.0,27.0,3.1,11.6,38.0,22.37,14.47
2018,5,20,6,15,28.0,27.0,3.1,12.0,32.5,24.75,16.73
2018,5,20,6,30,0.0,27.0,3.1,12.4,27.0,26.05,16.84
2018,5,20,6,45,0.0,30.5,3.1,12.85,30.5,29.44,19.7
2018,5,20,7,0,0.0,34.0,3.1,13.3,34.0,32.83,22.49
2018,5,20,7,15,0.5,64.0,3.05,13.9,64.0,61.96,47.01
2018,5,20,7,30,1.0,94.0,3.0,14.5,94.0,90.81,70.83
2018,5,20,7,45,10.0,146.5,3.0,15.1,152.0,141.96,112.32
2018,5,20,8,0,19.0,199.0,3.0,15.7,210.0,193.48,153.25
2018,5,20,8,15,18.5,209.0,3.0,16.2,220.5,204.29,161.16
2018,5,20,8,30,18.0,219.0,3.0,16.7,231.0,214.97,168.98
2018,5,20,8,45,16.5,227.0,3.0,17.15,238.5,223.24,174.85
2018,5,20,9,0,15.0,235.0,3.0,17.6,246.0,231.31,180.5
2018,5,20,9,15,19.5,262.5,3.05,17.85,277.5,260.68,202.95
2018,5,20,9,30,24.0,290.0,3.1,18.1,309.0,290.54,225.51
2018,5,20,9,45,29.0,313.5,3.2,18.35,337.5,313.99,243.03
2018,5,20,10,0,34.0,337.0,3.3,18.6,366.0,341.7,263.69
2018,5,20,10,15,80.0,339.0,3.35,18.9,410.0,380.52,293.83
2018,5,20,10,30,126.0,341.0,3.4,19.2,454.0,421.13,325.14
2018,5,20,10,45,90.5,374.5,3.5,19.5,456.5,430.8,330.45
2018,5,20,11,0,55.0,408.0,3.6,19.8,459.0,437.23,333.34
2018,5,20,11,15,72.0,428.5,3.7,20.05,496.5,475.01,361.33
2018,5,20,11,30,89.0,449.0,3.8,20.3,534.0,513.79,389.72
2018,5,20,11,45,102.5,457.0,3.9,20.55,555.0,538.11,407.42
2018,5,20,12,0,116.0,465.0,4.0,20.8,576.0,565.28,427.17
2018,5,20,12,15,186.0,463.0,4.15,20.8,640.5,634.33,479.52
2018,5,20,12,30,256.0,461.0,4.3,20.8,705.0,708.36,534.56
2018,5,20,12,45,260.0,458.5,4.4,20.85,704.0,715.89,540.14
2018,5,20,13,0,264.0,456.0,4.5,20.9,703.0,722.47,545.55
2018,5,20,13,15,246.5,450.0,4.6,20.65,677.0,703.63,533.03
2018,5,20,13,30,229.0,444.0,4.7,20.4,651.0,676.97,515.06
2018,5,20,13,45,209.0,433.5,4.8,20.2,618.5,648.59,495.47
2018,5,20,14,0,189.0,423.0,4.9,20.0,586.0,619.6,475.25
2018,5,20,14,15,178.5,406.0,4.95,19.55,555.5,592.3,456.79
2018,5,20,14,30,168.0,389.0,5.0,19.1,525.0,564.47,437.73
2018,5,20,14,45,174.0,369.5,5.0,18.7,504.5,548.58,427.8
2018,5,20,15,0,180.0,350.0,5.0,18.3,484.0,531.72,417.03
2018,5,20,15,15,145.5,315.5,5.0,18.3,419.5,462.26,364.47
2018,5,20,15,30,111.0,281.0,5.0,18.3,355.0,393.69,311.88
2018,5,20,15,45,74.5,242.5,4.9,17.3,290.5,311.7,248.71
2018,5,20,16,0,38.0,204.0,4.8,16.3,226.0,240.35,192.35
2018,5,20,16,15,72.0,182.0,4.7,15.9,219.5,241.8,195.69
2018,5,20,16,30,106.0,160.0,4.6,15.5,213.0,248.06,202.59
2018,5,20,16,45,53.5,118.0,4.5,15.05,144.5,156.4,126.81
2018,5,20,17,0,1.0,76.0,4.4,14.6,76.0,74.12,57.21
2018,5,20,17,15,0.5,77.0,4.3,14.25,77.0,75.16,58.37
2018,5,20,17,30,0.0,78.0,4.2,13.9,78.0,76.64,59.78
2018,5,20,17,45,0.0,65.0,4.1,13.55,65.0,63.76,48.87
2018,5,20,18,0,0.0,52.0,4.0,13.2,52.0,50.84,37.7
2018,5,20,18,15,0.0,41.0,3.9,12.95,41.0,40.08,28.17
2018,5,20,18,30,0.0,30.0,3.8,12.7,30.0,29.31,18.36
2018,5,20,18,45,1.0,18.0,3.7,12.45,18.0,17.68,4.35
2018,5,20,19,0,2.0,6.0,3.6,12.2,6.0,6.41,0.0
2018,5,20,19,15,1.0,3.0,3.6,12.1,3.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,11.35,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,11.4,1.0,0.98,0.0
2018,5,21,5,15,0.0,3.5,2.25,11.55,3.5,3.37,0.0
2018,5,21,5,30,0.0,6.0,2.2,11.7,6.0,5.78,0.0
2018,5,21,5,45,0.0,9.0,2.15,11.8,9.0,8.67,2.03
2018,5,21,6,0,0.0,12.0,2.1,11.9,12.0,11.57,4.76
2018,5,21,6,15,0.0,15.5,2.0,12.15,15.5,14.95,7.88
2018,5,21,6,30,0.0,19.0,1.9,12.4,19.0,18.33,10.2
2018,5,21,6,45,5.0,43.5,1.8,12.6,45.5,42.5,30.74
2018,5,21,7,0,10.0,68.0,1.7,12.8,72.0,67.21,51.41
2018,5,21,7,15,30.5,113.5,1.6,13.15,128.0,111.39,87.43
2018,5,21,7,30,51.0,159.0,1.5,13.5,184.0,158.09,124.93
2018,5,21,7,45,59.5,188.5,1.35,13.85,220.5,189.81,150.04
2018,5,21,8,0,68.0,218.0,1.2,14.2,257.0,222.58,175.64
2018,5,21,8,15,76.0,245.5,1.1,14.85,292.5,254.49,199.94
2018,5,21,8,30,84.0,273.0,1.0,15.5,328.0,287.36,224.48
2018,5,21,8,45,59.0,277.0,0.9,16.15,317.0,284.52,221.14
2018,5,21,9,0,34.0,281.0,0.8,16.8,306.0,279.08,215.73
2018,5,21,9,15,23.5,257.5,0.75,17.6,275.0,254.9,196.21
2018,5,21,9,30,13.0,234.0,0.7,18.4,244.0,231.71,177.54
2018,5,21,9,45,14.5,244.5,0.65,19.2,256.5,243.59,185.8
2018,5,21,10,0,16.0,255.0,0.6,20.0,269.0,255.59,193.86
2018,5,21,10,15,28.0,293.0,0.75,20.65,318.0,299.32,226.26
2018,5,21,10,30,40.0,331.0,0.9,21.3,367.0,346.39,260.45
2018,5,21,10,45,59.5,357.0,1.0,21.95,412.0,389.38,291.31
2018,5,21,11,0,79.0,383.0,1.1,22.6,457.0,433.77,322.77
2018,5,21,11,15,176.5,374.5,1.25,23.15,542.0,514.49,382.55
2018,5,21,11,30,274.0,366.0,1.4,23.7,627.0,600.28,444.34
2018,5,21,11,45,437.0,329.5,1.6,24.2,748.0,724.14,532.93
2018,5,21,12,0,600.0,293.0,1.8,24.7,869.0,850.7,620.45
2018,5,21,12,15,577.0,301.5,2.0,24.95,854.0,849.71,619.34
2018,5,21,12,30,554.0,310.0,2.2,25.2,839.0,846.72,618.05
2018,5,21,12,45,525.0,310.5,2.45,25.45,807.0,827.28,606.23
2018,5,21,13,0,496.0,311.0,2.7,25.7,775.0,805.64,592.72
2018,5,21,13,15,503.0,305.0,2.85,25.75,768.0,810.3,597.48
2018,5,21,13,30,510.0,299.0,3.0,25.8,761.0,813.07,600.8
2018,5,21,13,45,415.5,325.5,3.2,25.8,695.0,749.7,556.44
2018,5,21,14,0,321.0,352.0,3.4,25.8,629.0,679.03,506.53
2018,5,21,14,15,237.0,350.0,3.55,25.6,550.5,596.52,447.92
2018,5,21,14,30,153.0,348.0,3.7,25.4,472.0,506.78,382.65
2018,5,21,14,45,178.5,331.0,3.85,25.2,469.0,511.29,388.54
2018,5,21,15,0,204.0,314.0,4.0,25.0,466.0,514.11,392.82
2018,5,21,15,15,242.0,291.5,4.0,25.0,461.5,528.92,405.66
2018,5,21,15,30,280.0,269.0,4.0,25.0,457.0,531.87,409.9
2018,5,21,15,45,393.0,225.0,4.15,24.25,468.5,578.02,449.48
2018,5,21,16,0,506.0,181.0,4.3,23.5,480.0,606.74,476.08
2018,5,21,16,15,420.5,183.0,4.35,22.9,416.5,529.01,418.17
2018,5,21,16,30,335.0,185.0,4.4,22.3,353.0,447.54,356.6
2018,5,21,16,45,377.5,157.5,4.45,21.65,327.5,442.26,355.18
2018,5,21,17,0,420.0,130.0,4.5,21.0,302.0,423.69,342.75
2018,5,21,17,15,417.5,114.0,4.45,20.2,265.0,387.13,314.58
2018,5,21,17,30,415.0,98.0,4.4,19.4,228.0,349.98,284.85
2018,5,21,17,45,355.0,85.0,4.35,18.55,182.0,287.22,232.97
2018,5,21,18,0,295.0,72.0,4.3,17.7,136.0,229.61,184.07
2018,5,21,18,15,232.5,57.5,4.1,16.9,99.5,174.66,136.47
2018,5,21,18,30,170.0,43.0,3.9,16.1,63.0,119.6,88.28
2018,5,21,18,45,98.0,27.0,3.75,15.3,37.5,68.8,33.79
2018,5,21,19,0,26.0,11.0,3.6,14.5,12.0,17.57,0.0
2018,5,21,19,15,13.0,5.5,3.5,14.1,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.5,11.7,3.0,2.95,0.0
2018,5,22,5,15,0.0,10.5,2.5,11.95,10.5,10.13,0.0
2018,5,22,5,30,0.0,18.0,2.5,12.2,18.0,17.37,9.02
2018,5,22,5,45,0.0,30.5,2.55,12.4,30.5,29.45,20.37
2018,5,22,6,0,0.0,43.0,2.6,12.6,43.0,41.54,31.53
2018,5,22,6,15,2.0,61.5,2.5,13.0,62.0,58.62,46.99
2018,5,22,6,30,4.0,80.0,2.4,13.4,81.0,75.84,59.09
2018,5,22,6,45,3.0,93.0,2.35,13.75,94.0,88.32,69.46
2018,5,22,7,0,2.0,106.0,2.3,14.1,107.0,100.71,79.61
2018,5,22,7,15,1.5,111.0,2.2,14.75,111.5,105.97,83.52
2018,5,22,7,30,1.0,116.0,2.1,15.4,116.0,111.04,87.21
2018,5,22,7,45,6.5,146.5,2.0,16.0,150.0,140.98,111.03
2018,5,22,8,0,12.0,177.0,1.9,16.6,184.0,171.51,134.87
2018,5,22,8,15,11.0,188.5,1.85,17.25,195.5,182.92,143.21
2018,5,22,8,30,10.0,200.0,1.8,17.9,207.0,194.23,151.39
2018,5,22,8,45,11.5,216.0,1.8,18.55,224.5,210.8,163.61
2018,5,22,9,0,13.0,232.0,1.8,19.2,242.0,227.54,175.82
2018,5,22,9,15,12.0,226.5,1.9,19.85,236.0,223.07,171.62
2018,5,22,9,30,11.0,221.0,2.0,20.5,230.0,218.33,167.32
2018,5,22,9,45,12.0,233.5,2.05,21.1,243.5,231.62,176.93
2018,5,22,10,0,13.0,246.0,2.1,21.7,257.0,245.01,186.5
2018,5,22,10,15,14.5,267.0,2.25,22.15,279.5,266.93,202.62
2018,5,22,10,30,16.0,288.0,2.4,22.6,302.0,289.03,218.73
2018,5,22,10,45,16.5,290.5,2.55,23.05,305.5,292.9,221.14
2018,5,22,11,0,17.0,293.0,2.7,23.5,309.0,296.76,223.63
2018,5,22,11,15,28.0,342.0,2.85,23.75,368.5,354.41,266.42
2018,5,22,11,30,39.0,391.0,3.0,24.0,428.0,413.62,309.57
2018,5,22,11,45,81.0,404.0,3.15,24.2,481.5,467.23,349.62
2018,5,22,12,0,123.0,417.0,3.3,24.4,535.0,525.12,392.33
2018,5,22,12,15,329.0,365.0,3.4,24.45,679.5,675.81,505.95
2018,5,22,12,30,535.0,313.0,3.5,24.5,824.0,832.0,619.02
2018,5,22,12,45,673.5,242.5,3.65,24.55,878.5,903.44,671.05
2018,5,22,13,0,812.0,172.0,3.8,24.6,933.0,969.32,715.79
2018,5,22,13,15,847.0,149.5,3.9,24.5,930.0,978.46,722.75
2018,5,22,13,30,882.0,127.0,4.0,24.4,927.0,989.9,731.82
2018,5,22,13,45,876.0,126.0,4.05,24.25,902.0,980.3,726.8
2018,5,22,14,0,870.0,125.0,4.1,24.1,877.0,967.88,720.12
2018,5,22,14,15,862.0,123.5,4.1,23.85,845.5,950.32,710.05
2018,5,22,14,30,854.0,122.0,4.1,23.6,814.0,930.17,698.3
2018,5,22,14,45,813.0,133.0,4.15,23.35,767.0,896.46,677.49
2018,5,22,15,0,772.0,144.0,4.2,23.1,720.0,856.28,652.05
2018,5,22,15,15,753.5,141.0,4.2,23.1,676.5,820.0,628.28
2018,5,22,15,30,735.0,138.0,4.2,23.1,633.0,785.62,605.65
2018,5,22,15,45,566.5,175.0,4.15,22.4,540.5,668.69,522.59
2018,5,22,16,0,398.0,212.0,4.1,21.7,448.0,557.02,438.62
2018,5,22,16,15,280.5,210.0,4.05,21.25,369.0,445.88,354.05
2018,5,22,16,30,163.0,208.0,4.0,20.8,290.0,343.38,273.63
2018,5,22,16,45,186.5,185.5,3.95,20.3,269.5,329.55,264.77
2018,5,22,17,0,210.0,163.0,3.9,19.8,249.0,321.11,259.41
2018,5,22,17,15,239.5,137.0,3.8,19.15,222.5,301.33,244.82
2018,5,22,17,30,269.0,111.0,3.7,18.5,196.0,278.23,226.67
2018,5,22,17,45,255.0,92.5,3.6,17.85,161.5,239.09,194.0
2018,5,22,18,0,241.0,74.0,3.5,17.2,127.0,200.75,160.96
2018,5,22,18,15,188.0,58.0,3.35,16.55,92.5,150.73,117.61
2018,5,22,18,30,135.0,42.0,3.2,15.9,58.0,105.63,77.92
2018,5,22,18,45,77.5,26.0,3.05,15.25,34.5,61.19,31.48
2018,5,22,19,0,20.0,10.0,2.9,14.6,11.0,15.06,0.0
2018,5,22,19,15,10.0,5.0,2.85,14.25,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
