Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.0,1.65,11.75,4.5,0.0,0.0
2018,5,23,5,0,37.0,8.0,1.7,11.8,9.0,7.86,0.0
2018,5,23,5,15,137.0,23.5,1.7,12.05,36.5,18.55,0.47
2018,5,23,5,30,237.0,39.0,1.7,12.3,64.0,30.26,19.99
2018,5,23,5,45,207.0,48.5,1.75,12.55,79.0,36.43,26.53
2018,5,23,6,0,177.0,58.0,1.8,12.8,94.0,46.63,36.06
2018,5,23,6,15,90.5,75.5,1.75,13.2,94.0,64.27,51.99
2018,5,23,6,30,4.0,93.0,1.7,13.6,94.0,86.84,68.32
2018,5,23,6,45,21.5,109.5,1.65,14.0,117.5,101.32,79.48
2018,5,23,7,0,39.0,126.0,1.6,14.4,141.0,120.42,94.22
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,137.46,107.4
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,155.54,121.44
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,147.21,115.02
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,138.34,107.87
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,138.2,107.27
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,137.61,106.26
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,133.41,102.39
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,129.07,98.46
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,128.53,97.63
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,128.0,96.85
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,148.86,112.88
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,169.96,128.89
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,197.01,149.44
2018,5,23,10,30,11.0,224.0,2.8,22.9,234.0,224.31,169.97
2018,5,23,10,45,18.0,276.5,2.9,23.3,293.0,280.8,212.4
2018,5,23,11,0,25.0,329.0,3.0,23.7,352.0,337.31,254.07
2018,5,23,11,15,41.5,365.0,3.05,24.0,404.0,388.15,291.42
2018,5,23,11,30,58.0,401.0,3.1,24.3,456.0,440.21,329.16
2018,5,23,11,45,166.0,411.0,3.2,24.55,570.5,553.49,413.7
2018,5,23,12,0,274.0,421.0,3.3,24.8,685.0,671.61,499.08
2018,5,23,12,15,244.5,448.0,3.35,24.95,683.0,678.19,501.59
2018,5,23,12,30,215.0,475.0,3.4,25.1,681.0,679.89,501.46
2018,5,23,12,45,305.5,420.5,3.4,25.25,709.5,722.19,534.11
2018,5,23,13,0,396.0,366.0,3.4,25.4,738.0,764.85,566.5
2018,5,23,13,15,470.0,324.5,3.4,25.4,757.5,798.94,592.55
2018,5,23,13,30,544.0,283.0,3.4,25.4,777.0,830.38,616.77
2018,5,23,13,45,666.5,222.5,3.4,25.4,811.0,888.31,659.23
2018,5,23,14,0,789.0,162.0,3.4,25.4,845.0,935.49,691.24
2018,5,23,14,15,839.5,133.0,3.4,25.3,835.5,939.77,694.96
2018,5,23,14,30,890.0,104.0,3.4,25.2,826.0,945.29,700.0
2018,5,23,14,45,881.0,102.0,3.4,25.05,789.0,920.46,684.95
2018,5,23,15,0,872.0,100.0,3.4,24.9,752.0,893.25,668.51
2018,5,23,15,15,859.5,98.0,3.4,24.9,709.5,860.77,648.01
2018,5,23,15,30,847.0,96.0,3.4,24.9,667.0,826.44,626.14
2018,5,23,15,45,831.0,92.5,3.35,24.4,620.0,785.9,600.68
2018,5,23,16,0,815.0,89.0,3.3,23.9,573.0,748.88,577.38
2018,5,23,16,15,794.0,86.0,3.3,23.45,523.5,702.77,547.25
2018,5,23,16,30,773.0,83.0,3.3,23.0,474.0,656.22,516.23
2018,5,23,16,45,744.5,79.5,3.35,22.6,423.0,603.85,479.73
2018,5,23,17,0,716.0,76.0,3.4,22.2,372.0,552.14,441.42
2018,5,23,17,15,676.5,71.0,3.4,21.5,320.0,495.43,398.22
2018,5,23,17,30,637.0,66.0,3.4,20.8,268.0,438.9,353.61
2018,5,23,17,45,579.5,60.0,3.4,20.15,218.5,374.7,301.15
2018,5,23,18,0,522.0,54.0,3.4,19.5,169.0,315.03,250.52
2018,5,23,18,15,434.0,46.0,3.25,18.7,125.0,245.42,190.78
2018,5,23,18,30,346.0,38.0,3.1,17.9,81.0,183.84,136.36
2018,5,23,18,45,219.5,25.5,3.0,17.1,48.5,111.09,62.41
2018,5,23,19,0,93.0,13.0,2.9,16.3,16.0,37.27,0.0
2018,5,23,19,15,46.5,6.5,2.85,15.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.0,1.3,11.25,4.5,0.0,0.0
2018,5,24,5,0,42.0,8.0,1.4,11.4,9.0,7.86,0.0
2018,5,24,5,15,77.0,15.0,1.45,11.8,21.5,11.47,0.0
2018,5,24,5,30,112.0,22.0,1.5,12.2,34.0,16.4,8.32
2018,5,24,5,45,56.0,25.0,1.6,12.55,31.0,20.93,12.89
2018,5,24,6,0,0.0,28.0,1.7,12.9,28.0,27.02,18.58
2018,5,24,6,15,0.0,37.5,1.7,13.45,37.5,36.2,26.92
2018,5,24,6,30,0.0,47.0,1.7,14.0,47.0,45.39,33.26
2018,5,24,6,45,0.0,66.5,1.75,14.55,66.5,64.28,49.14
2018,5,24,7,0,0.0,86.0,1.8,15.1,86.0,82.57,64.23
2018,5,24,7,15,0.0,98.0,1.85,15.75,98.0,93.94,73.28
2018,5,24,7,30,0.0,110.0,1.9,16.4,110.0,105.34,82.2
2018,5,24,7,45,0.0,123.0,1.95,17.05,123.0,117.67,91.76
2018,5,24,8,0,0.0,136.0,2.0,17.7,136.0,130.03,101.2
2018,5,24,8,15,2.0,158.0,2.05,18.3,159.5,151.52,117.85
2018,5,24,8,30,4.0,180.0,2.1,18.9,183.0,173.26,134.45
2018,5,24,8,45,7.0,194.0,2.2,19.55,199.0,188.38,145.66
2018,5,24,9,0,10.0,208.0,2.3,20.2,215.0,203.8,157.04
2018,5,24,9,15,10.0,212.0,2.35,20.7,219.5,208.45,160.03
2018,5,24,9,30,10.0,216.0,2.4,21.2,224.0,213.05,163.02
2018,5,24,9,45,8.0,196.5,2.5,21.75,203.0,194.1,147.83
2018,5,24,10,0,6.0,177.0,2.6,22.3,182.0,174.73,132.4
2018,5,24,10,15,9.5,205.0,2.65,22.7,213.5,204.43,155.02
2018,5,24,10,30,13.0,233.0,2.7,23.1,245.0,234.46,177.54
2018,5,24,10,45,17.5,262.5,2.75,23.5,279.0,267.05,201.8
2018,5,24,11,0,22.0,292.0,2.8,23.9,313.0,299.59,225.73
2018,5,24,11,15,14.5,232.0,2.85,24.1,246.0,236.95,178.3
2018,5,24,11,30,7.0,172.0,2.9,24.3,179.0,172.91,129.41
2018,5,24,11,45,16.0,244.0,2.9,24.45,259.5,251.23,189.11
2018,5,24,12,0,25.0,316.0,2.9,24.6,340.0,332.47,249.44
2018,5,24,12,15,29.0,345.5,2.95,24.55,373.5,367.03,274.74
2018,5,24,12,30,33.0,375.0,3.0,24.5,407.0,402.03,300.37
2018,5,24,12,45,43.5,386.5,3.05,24.4,428.0,425.66,318.09
2018,5,24,13,0,54.0,398.0,3.1,24.3,449.0,449.47,335.97
2018,5,24,13,15,90.5,421.5,3.2,23.95,504.5,510.93,382.3
2018,5,24,13,30,127.0,445.0,3.3,23.6,560.0,579.63,433.13
2018,5,24,13,45,120.5,432.0,3.4,23.3,539.0,562.08,421.34
2018,5,24,14,0,114.0,419.0,3.5,23.0,518.0,544.01,409.55
2018,5,24,14,15,108.0,399.5,3.6,22.7,490.5,510.74,386.83
2018,5,24,14,30,102.0,380.0,3.7,22.4,463.0,485.07,369.37
2018,5,24,14,45,157.0,343.0,3.8,22.15,464.0,504.89,387.49
2018,5,24,15,0,212.0,306.0,3.9,21.9,465.0,513.07,396.98
2018,5,24,15,15,368.0,258.5,3.9,21.9,515.0,612.44,475.55
2018,5,24,15,30,524.0,211.0,3.9,21.9,565.0,684.76,532.94
2018,5,24,15,45,415.0,222.0,3.9,21.2,490.0,594.0,465.79
2018,5,24,16,0,306.0,233.0,3.9,20.5,415.0,499.99,395.34
2018,5,24,16,15,298.5,214.5,3.8,20.05,379.5,465.06,370.5
2018,5,24,16,30,291.0,196.0,3.7,19.6,344.0,429.8,344.7
2018,5,24,16,45,250.5,180.0,3.6,19.15,297.5,374.91,302.34
2018,5,24,17,0,210.0,164.0,3.5,18.7,251.0,322.68,261.3
2018,5,24,17,15,244.5,138.5,3.4,18.2,226.5,306.59,249.72
2018,5,24,17,30,279.0,113.0,3.3,17.7,202.0,286.75,234.14
2018,5,24,17,45,239.0,95.5,3.25,17.2,162.0,235.3,191.26
2018,5,24,18,0,199.0,78.0,3.2,16.7,122.0,187.14,150.23
2018,5,24,18,15,154.0,60.5,3.1,16.3,89.5,140.38,109.71
2018,5,24,18,30,109.0,43.0,3.0,15.9,57.0,97.59,72.21
2018,5,24,18,45,63.0,27.0,2.9,15.45,34.5,58.64,32.89
2018,5,24,19,0,17.0,11.0,2.8,15.0,12.0,15.32,0.0
2018,5,24,19,15,8.5,5.5,2.7,14.75,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,25,4,45,10.0,2.5,1.05,11.7,2.5,0.0,0.0
2018,5,25,5,0,20.0,5.0,1.1,11.8,5.0,4.91,0.0
2018,5,25,5,15,30.0,7.5,1.25,12.15,9.5,6.54,0.0
2018,5,25,5,30,40.0,10.0,1.4,12.5,14.0,8.62,1.71
2018,5,25,5,45,20.0,12.0,1.55,12.85,14.0,11.38,4.43
2018,5,25,6,0,0.0,14.0,1.7,13.2,14.0,13.5,6.46
2018,5,25,6,15,0.0,30.5,1.7,13.6,30.5,29.43,20.85
2018,5,25,6,30,0.0,47.0,1.7,14.0,47.0,45.39,33.26
2018,5,25,6,45,32.0,92.0,1.75,14.45,105.0,88.25,67.99
2018,5,25,7,0,64.0,137.0,1.8,14.9,163.0,133.42,103.76
2018,5,25,7,15,37.5,136.0,1.8,15.4,151.5,132.31,103.53
2018,5,25,7,30,11.0,135.0,1.8,15.9,140.0,130.79,102.83
2018,5,25,7,45,16.5,161.5,1.8,16.4,170.5,157.59,123.97
2018,5,25,8,0,22.0,188.0,1.8,16.9,201.0,185.03,145.28
2018,5,25,8,15,29.0,207.0,1.85,17.3,225.5,203.01,158.92
2018,5,25,8,30,36.0,226.0,1.9,17.7,250.0,225.57,176.13
2018,5,25,8,45,39.0,245.5,1.95,18.1,273.0,247.35,192.54
2018,5,25,9,0,42.0,265.0,2.0,18.5,296.0,269.5,209.07
2018,5,25,9,15,30.5,257.5,2.1,18.85,280.5,259.2,200.46
2018,5,25,9,30,19.0,250.0,2.2,19.2,265.0,250.5,193.13
2018,5,25,9,45,20.5,268.0,2.3,19.55,285.0,269.7,207.42
2018,5,25,10,0,22.0,286.0,2.4,19.9,305.0,286.49,219.7
2018,5,25,10,15,16.5,260.0,2.55,20.05,274.5,261.86,200.55
2018,5,25,10,30,11.0,234.0,2.7,20.2,244.0,233.86,178.87
2018,5,25,10,45,14.0,259.0,2.85,20.4,272.0,260.89,199.47
2018,5,25,11,0,17.0,284.0,3.0,20.6,300.0,288.2,220.0
2018,5,25,11,15,15.0,266.0,3.1,20.65,280.0,270.12,206.1
2018,5,25,11,30,13.0,248.0,3.2,20.7,260.0,251.74,192.06
2018,5,25,11,45,16.0,282.0,3.35,20.75,297.0,288.07,219.78
2018,5,25,12,0,19.0,316.0,3.5,20.8,334.0,324.71,247.41
2018,5,25,12,15,16.5,290.5,3.6,20.65,306.0,298.3,227.58
2018,5,25,12,30,14.0,265.0,3.7,20.5,278.0,271.59,207.55
2018,5,25,12,45,14.5,265.0,3.8,20.4,278.5,272.56,208.59
2018,5,25,13,0,15.0,265.0,3.9,20.3,279.0,273.49,209.56
2018,5,25,13,15,16.0,273.0,3.9,20.05,287.5,282.78,217.04
2018,5,25,13,30,17.0,281.0,3.9,19.8,296.0,292.1,224.55
2018,5,25,13,45,23.5,303.0,3.9,19.6,323.5,327.25,251.95
2018,5,25,14,0,30.0,325.0,3.9,19.4,351.0,357.24,275.3
2018,5,25,14,15,37.0,327.5,3.85,19.15,358.5,367.57,283.93
2018,5,25,14,30,44.0,330.0,3.8,18.9,366.0,377.76,292.56
2018,5,25,14,45,39.5,307.0,3.75,18.7,338.0,350.09,272.07
2018,5,25,15,0,35.0,284.0,3.7,18.5,310.0,322.27,251.41
2018,5,25,15,15,73.5,291.0,3.7,18.5,342.0,364.25,285.81
2018,5,25,15,30,112.0,298.0,3.7,18.5,374.0,413.57,325.28
2018,5,25,15,45,270.5,246.5,3.6,18.25,412.5,494.06,392.68
2018,5,25,16,0,429.0,195.0,3.5,18.0,451.0,564.04,450.68
2018,5,25,16,15,516.0,161.5,3.45,17.8,443.0,578.81,464.71
2018,5,25,16,30,603.0,128.0,3.4,17.6,435.0,590.03,475.87
2018,5,25,16,45,507.0,130.5,3.3,17.4,370.0,501.27,406.92
2018,5,25,17,0,411.0,133.0,3.2,17.2,305.0,423.62,345.45
2018,5,25,17,15,441.0,110.5,3.1,16.95,272.0,399.35,327.0
2018,5,25,17,30,471.0,88.0,3.0,16.7,239.0,371.33,304.26
2018,5,25,17,45,436.5,77.0,2.9,16.45,197.5,320.82,261.67
2018,5,25,18,0,402.0,66.0,2.8,16.2,156.0,273.0,220.05
2018,5,25,18,15,341.0,54.0,2.5,15.75,117.0,216.01,170.09
2018,5,25,18,30,280.0,42.0,2.2,15.3,78.0,164.92,124.11
2018,5,25,18,45,179.0,28.5,1.9,14.85,48.0,103.52,62.84
2018,5,25,19,0,78.0,15.0,1.6,14.4,18.0,35.57,0.0
2018,5,25,19,15,39.0,7.5,1.55,14.1,9.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,12.0,1.0,0.98,0.0
2018,5,26,5,15,45.0,9.0,2.5,12.15,14.0,6.72,0.0
2018,5,26,5,30,90.0,17.0,2.6,12.3,27.0,12.51,5.04
2018,5,26,5,45,51.5,14.0,2.7,12.4,20.5,11.88,4.88
2018,5,26,6,0,13.0,11.0,2.8,12.5,14.0,10.4,3.7
2018,5,26,6,15,6.5,16.5,2.8,12.75,18.0,16.09,8.89
2018,5,26,6,30,0.0,22.0,2.8,13.0,22.0,21.22,12.65
2018,5,26,6,45,0.0,32.5,2.75,13.2,32.5,31.37,21.32
2018,5,26,7,0,0.0,43.0,2.7,13.4,43.0,41.53,29.9
2018,5,26,7,15,0.0,66.5,2.65,13.7,66.5,64.28,49.0
2018,5,26,7,30,0.0,90.0,2.6,14.0,90.0,86.89,67.67
2018,5,26,7,45,0.5,102.5,2.5,14.3,103.0,98.88,77.26
2018,5,26,8,0,1.0,115.0,2.4,14.6,116.0,110.94,86.82
2018,5,26,8,15,3.0,146.0,2.35,14.95,148.0,140.88,110.81
2018,5,26,8,30,5.0,177.0,2.3,15.3,180.0,170.98,134.56
2018,5,26,8,45,4.5,174.0,2.3,15.7,177.0,168.62,132.08
2018,5,26,9,0,4.0,171.0,2.3,16.1,174.0,166.09,129.56
2018,5,26,9,15,6.0,190.0,2.35,16.55,194.5,185.56,144.57
2018,5,26,9,30,8.0,209.0,2.4,17.0,215.0,205.25,159.57
2018,5,26,9,45,6.5,188.0,2.4,17.5,193.0,185.08,143.13
2018,5,26,10,0,5.0,167.0,2.4,18.0,171.0,164.51,126.53
2018,5,26,10,15,4.5,161.0,2.55,18.45,165.0,158.74,121.68
2018,5,26,10,30,4.0,155.0,2.7,18.9,159.0,152.88,116.77
2018,5,26,10,45,6.0,172.5,2.8,19.3,178.0,171.56,131.21
2018,5,26,11,0,8.0,190.0,2.9,19.7,197.0,190.43,145.65
2018,5,26,11,15,17.5,225.5,3.0,20.1,242.0,233.52,178.94
2018,5,26,11,30,27.0,261.0,3.1,20.5,287.0,277.53,212.47
2018,5,26,11,45,45.0,301.0,3.25,20.85,344.5,334.43,255.69
2018,5,26,12,0,63.0,341.0,3.4,21.2,402.0,392.39,299.07
2018,5,26,12,15,90.5,363.5,3.5,21.4,450.5,446.57,339.71
2018,5,26,12,30,118.0,386.0,3.6,21.6,499.0,498.75,378.47
2018,5,26,12,45,161.5,416.0,3.7,21.8,569.0,574.44,434.23
2018,5,26,13,0,205.0,446.0,3.8,22.0,639.0,650.69,489.38
2018,5,26,13,15,347.5,383.0,3.9,22.1,702.5,734.37,553.74
2018,5,26,13,30,490.0,320.0,4.0,22.2,766.0,817.17,616.39
2018,5,26,13,45,593.5,263.5,4.1,22.3,789.0,861.3,650.74
2018,5,26,14,0,697.0,207.0,4.2,22.4,812.0,899.95,679.69
2018,5,26,14,15,765.5,170.5,4.25,22.3,813.0,916.92,692.57
2018,5,26,14,30,834.0,134.0,4.3,22.2,814.0,932.92,705.08
2018,5,26,14,45,823.5,131.0,4.35,22.1,776.5,906.96,688.81
2018,5,26,15,0,813.0,128.0,4.4,22.0,739.0,878.78,671.22
2018,5,26,15,15,783.5,130.0,4.4,22.0,691.5,837.42,643.71
2018,5,26,15,30,754.0,132.0,4.4,22.0,644.0,795.15,615.46
2018,5,26,15,45,631.0,157.5,4.4,21.6,565.5,705.11,552.96
2018,5,26,16,0,508.0,183.0,4.4,21.2,487.0,613.41,484.84
2018,5,26,16,15,369.0,194.0,4.35,20.85,405.0,504.83,401.8
2018,5,26,16,30,230.0,205.0,4.3,20.5,323.0,396.93,317.19
2018,5,26,16,45,251.5,180.0,4.2,20.15,296.0,376.09,302.79
2018,5,26,17,0,273.0,155.0,4.1,19.8,269.0,352.75,285.69
2018,5,26,17,15,299.0,132.0,4.0,19.3,241.5,331.87,270.05
2018,5,26,17,30,325.0,109.0,3.9,18.8,214.0,316.0,257.42
2018,5,26,17,45,311.5,91.5,3.8,18.3,177.5,275.34,223.54
2018,5,26,18,0,298.0,74.0,3.7,17.8,141.0,235.4,189.12
2018,5,26,18,15,246.5,59.5,3.45,17.15,105.5,184.3,144.75
2018,5,26,18,30,195.0,45.0,3.2,16.5,70.0,138.12,103.8
2018,5,26,18,45,122.0,29.5,2.95,15.85,43.0,81.59,49.92
2018,5,26,19,0,49.0,14.0,2.7,15.2,16.0,26.93,0.0
2018,5,26,19,15,24.5,7.0,2.7,14.85,8.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.55,12.3,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.5,12.4,12.0,10.81,0.0
2018,5,27,5,15,134.5,26.5,1.5,12.8,39.5,20.94,5.24
2018,5,27,5,30,226.0,42.0,1.5,13.2,67.0,32.56,22.14
2018,5,27,5,45,306.5,53.0,1.45,13.55,106.0,39.92,29.57
2018,5,27,6,0,387.0,64.0,1.4,13.9,145.0,46.92,36.2
2018,5,27,6,15,351.0,81.5,1.45,14.6,170.0,62.11,49.8
2018,5,27,6,30,315.0,99.0,1.5,15.3,195.0,93.05,62.92
2018,5,27,6,45,296.5,119.0,1.55,15.95,223.0,129.71,90.69
2018,5,27,7,0,278.0,139.0,1.6,16.6,251.0,159.76,115.33
2018,5,27,7,15,413.5,139.0,1.7,17.55,331.0,198.55,141.91
2018,5,27,7,30,549.0,139.0,1.8,18.5,411.0,255.6,184.82
2018,5,27,7,45,654.5,125.0,1.95,19.4,482.5,303.23,222.59
2018,5,27,8,0,760.0,111.0,2.1,20.3,554.0,365.23,272.16
2018,5,27,8,15,781.5,113.5,2.2,21.1,602.0,414.08,312.51
2018,5,27,8,30,803.0,116.0,2.3,21.9,650.0,464.42,352.99
2018,5,27,8,45,820.5,117.0,2.4,22.65,694.0,512.67,390.91
2018,5,27,9,0,838.0,118.0,2.5,23.4,738.0,561.57,428.22
2018,5,27,9,15,851.0,120.0,2.55,23.9,777.5,611.88,465.63
2018,5,27,9,30,864.0,122.0,2.6,24.4,817.0,658.88,499.75
2018,5,27,9,45,875.0,121.5,2.7,24.9,850.0,701.81,530.49
2018,5,27,10,0,886.0,121.0,2.8,25.4,883.0,743.87,559.05
2018,5,27,10,15,892.5,121.5,2.9,25.8,909.0,782.41,584.22
2018,5,27,10,30,899.0,122.0,3.0,26.2,935.0,819.38,608.12
2018,5,27,10,45,904.0,122.0,3.1,26.55,954.5,852.93,629.67
2018,5,27,11,0,909.0,122.0,3.2,26.9,974.0,884.48,649.79
2018,5,27,11,15,911.5,122.0,3.3,27.15,985.5,911.74,667.25
2018,5,27,11,30,914.0,122.0,3.4,27.4,997.0,936.62,683.16
2018,5,27,11,45,915.0,122.0,3.5,27.65,1001.5,957.65,696.56
2018,5,27,12,0,916.0,122.0,3.6,27.9,1006.0,976.05,708.32
2018,5,27,12,15,909.0,125.5,3.7,28.0,1000.5,987.58,716.1
2018,5,27,12,30,902.0,129.0,3.8,28.1,995.0,996.2,722.12
2018,5,27,12,45,907.0,124.0,3.9,28.2,986.5,1005.08,728.44
2018,5,27,13,0,912.0,119.0,4.0,28.3,978.0,1011.0,732.94
2018,5,27,13,15,908.5,117.5,4.1,28.3,959.5,1009.16,732.8
2018,5,27,13,30,905.0,116.0,4.2,28.3,941.0,1004.31,730.85
2018,5,27,13,45,900.0,115.0,4.25,28.25,916.5,995.56,726.31
2018,5,27,14,0,895.0,114.0,4.3,28.2,892.0,983.91,719.97
2018,5,27,14,15,887.5,112.0,4.3,28.1,860.5,966.02,709.46
2018,5,27,14,30,880.0,110.0,4.3,28.0,829.0,945.46,697.25
2018,5,27,14,45,870.5,108.0,4.3,27.9,791.5,920.51,682.13
2018,5,27,15,0,861.0,106.0,4.3,27.8,754.0,893.24,665.43
2018,5,27,15,15,848.0,104.0,4.3,27.8,712.0,860.75,644.85
2018,5,27,15,30,835.0,102.0,4.3,27.8,670.0,831.53,626.44
2018,5,27,15,45,819.0,99.0,4.2,27.45,624.0,791.97,601.14
2018,5,27,16,0,803.0,96.0,4.1,27.1,578.0,751.15,574.72
2018,5,27,16,15,781.5,92.0,4.0,26.8,528.0,704.03,543.3
2018,5,27,16,30,760.0,88.0,3.9,26.5,478.0,656.5,511.12
2018,5,27,16,45,731.0,84.5,3.75,26.2,427.0,604.3,474.25
2018,5,27,17,0,702.0,81.0,3.6,25.9,376.0,555.13,437.6
2018,5,27,17,15,663.5,76.5,3.25,25.25,325.5,498.04,394.09
2018,5,27,17,30,625.0,72.0,2.9,24.6,275.0,443.1,350.94
2018,5,27,17,45,566.5,65.0,2.6,23.95,224.5,377.5,298.27
2018,5,27,18,0,508.0,58.0,2.3,23.3,174.0,316.47,247.64
2018,5,27,18,15,413.0,50.0,2.05,22.25,129.0,244.04,187.4
2018,5,27,18,30,318.0,42.0,1.8,21.2,84.0,180.11,133.01
2018,5,27,18,45,208.5,29.0,1.5,20.15,52.0,114.94,71.78
2018,5,27,19,0,99.0,16.0,1.2,19.1,20.0,42.49,0.0
2018,5,27,19,15,49.5,8.0,1.2,18.7,10.0,7.86,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,16.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,28,4,45,38.5,6.0,0.35,17.2,7.0,0.0,0.0
2018,5,28,5,0,77.0,12.0,0.3,17.4,14.0,11.8,0.0
2018,5,28,5,15,201.5,24.0,0.25,18.1,43.5,19.33,4.8
2018,5,28,5,30,326.0,36.0,0.2,18.8,73.0,28.05,17.93
2018,5,28,5,45,419.0,44.0,0.2,19.45,116.0,32.39,22.42
2018,5,28,6,0,512.0,52.0,0.2,20.1,159.0,36.51,26.31
2018,5,28,6,15,572.5,58.0,0.25,20.85,208.5,44.95,27.72
2018,5,28,6,30,633.0,64.0,0.3,21.6,258.0,82.43,42.22
2018,5,28,6,45,675.0,68.5,0.4,22.4,310.0,123.0,67.04
2018,5,28,7,0,717.0,73.0,0.5,23.2,362.0,171.04,102.62
2018,5,28,7,15,747.5,76.5,0.7,24.15,414.0,216.99,139.71
2018,5,28,7,30,778.0,80.0,0.9,25.1,466.0,266.04,180.42
2018,5,28,7,45,801.0,83.0,1.15,26.05,516.5,315.26,221.71
2018,5,28,8,0,824.0,86.0,1.4,27.0,567.0,366.46,263.96
2018,5,28,8,15,841.5,88.0,1.55,27.65,614.5,420.33,307.37
2018,5,28,8,30,859.0,90.0,1.7,28.3,662.0,471.0,347.38
2018,5,28,8,45,873.0,92.0,1.85,28.95,706.0,520.67,385.58
2018,5,28,9,0,887.0,94.0,2.0,29.6,750.0,570.53,422.84
2018,5,28,9,15,894.5,97.0,2.1,30.05,788.0,617.46,457.11
2018,5,28,9,30,902.0,100.0,2.2,30.5,826.0,663.6,489.94
2018,5,28,9,45,906.5,103.0,2.35,30.95,858.0,706.74,520.19
2018,5,28,10,0,911.0,106.0,2.5,31.4,890.0,748.48,547.34
2018,5,28,10,15,917.0,107.0,2.6,31.7,916.5,787.92,572.59
2018,5,28,10,30,923.0,108.0,2.7,32.0,943.0,825.71,596.55
2018,5,28,10,45,927.5,108.5,2.85,32.3,963.0,859.98,618.38
2018,5,28,11,0,932.0,109.0,3.0,32.6,983.0,892.18,638.79
2018,5,28,11,15,934.5,109.0,3.1,32.75,995.0,919.96,656.36
2018,5,28,11,30,937.0,109.0,3.2,32.9,1007.0,945.28,672.39
2018,5,28,11,45,938.0,109.0,3.25,33.05,1011.5,966.69,685.61
2018,5,28,12,0,939.0,109.0,3.3,33.2,1016.0,985.39,697.18
2018,5,28,12,15,937.0,110.0,3.4,33.25,1012.5,999.46,706.53
2018,5,28,12,30,935.0,111.0,3.5,33.3,1009.0,1010.61,714.17
2018,5,28,12,45,931.0,111.5,3.6,33.4,997.5,1016.36,718.37
2018,5,28,13,0,927.0,112.0,3.7,33.5,986.0,1019.08,720.79
2018,5,28,13,15,923.5,111.0,3.8,33.4,968.0,1017.72,721.35
2018,5,28,13,30,920.0,110.0,3.9,33.3,950.0,1013.33,720.11
2018,5,28,13,45,915.0,109.0,3.95,33.25,925.0,1004.47,715.66
2018,5,28,14,0,910.0,108.0,4.0,33.2,900.0,992.68,709.45
2018,5,28,14,15,902.5,106.5,4.05,33.0,868.5,975.12,700.03
2018,5,28,14,30,895.0,105.0,4.1,32.8,837.0,954.85,688.91
2018,5,28,14,45,885.5,103.0,4.1,32.65,799.5,929.63,674.13
2018,5,28,15,0,876.0,101.0,4.1,32.5,762.0,902.03,657.79
2018,5,28,15,15,863.5,99.0,4.1,32.5,719.5,869.61,637.77
2018,5,28,15,30,851.0,97.0,4.1,32.5,677.0,835.32,616.39
2018,5,28,15,45,835.0,94.0,4.05,32.0,630.5,795.37,591.98
2018,5,28,16,0,819.0,91.0,4.0,31.5,584.0,758.96,569.72
2018,5,28,16,15,798.0,88.0,3.9,31.1,534.5,712.83,539.87
2018,5,28,16,30,777.0,85.0,3.8,30.7,485.0,666.22,509.24
2018,5,28,16,45,749.0,81.5,3.75,30.3,434.0,614.07,473.88
2018,5,28,17,0,721.0,78.0,3.7,29.9,383.0,562.52,436.65
2018,5,28,17,15,682.5,73.0,3.35,29.1,331.0,506.15,394.61
2018,5,28,17,30,644.0,68.0,3.0,28.3,279.0,449.8,351.31
2018,5,28,17,45,588.5,62.5,2.65,27.55,229.5,386.62,301.26
2018,5,28,18,0,533.0,57.0,2.3,26.8,180.0,327.7,252.94
2018,5,28,18,15,449.5,49.0,2.05,25.7,135.0,258.79,196.17
2018,5,28,18,30,366.0,41.0,1.8,24.6,90.0,197.36,144.09
2018,5,28,18,45,242.5,29.0,1.55,23.5,56.0,126.82,79.73
2018,5,28,19,0,119.0,17.0,1.3,22.4,22.0,49.08,0.0
2018,5,28,19,15,59.5,8.5,1.25,22.0,11.0,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,0.9,19.05,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,0.9,19.2,14.0,11.8,0.0
2018,5,29,5,15,193.0,24.5,1.1,19.85,43.5,19.19,5.11
2018,5,29,5,30,312.0,37.0,1.3,20.5,73.0,28.95,18.5
2018,5,29,5,45,367.5,47.0,1.5,21.2,109.5,35.09,24.48
2018,5,29,6,0,423.0,57.0,1.7,21.9,146.0,40.82,29.73
2018,5,29,6,15,278.5,86.0,1.7,22.55,151.0,65.85,46.51
2018,5,29,6,30,134.0,115.0,1.7,23.2,156.0,104.94,76.2
2018,5,29,6,45,173.5,132.5,1.7,23.9,196.0,132.31,94.96
2018,5,29,7,0,213.0,150.0,1.7,24.6,236.0,158.96,113.84
2018,5,29,7,15,347.5,150.0,1.65,25.45,312.5,194.99,137.25
2018,5,29,7,30,482.0,150.0,1.6,26.3,389.0,248.76,175.97
2018,5,29,7,45,638.0,122.5,1.5,27.15,474.0,297.28,211.49
2018,5,29,8,0,794.0,95.0,1.4,28.0,559.0,364.46,262.03
2018,5,29,8,15,811.0,97.5,1.35,28.6,605.5,413.1,300.73
2018,5,29,8,30,828.0,100.0,1.3,29.2,652.0,462.74,338.99
2018,5,29,8,45,841.5,102.5,1.25,29.8,695.0,514.93,377.62
2018,5,29,9,0,855.0,105.0,1.2,30.4,738.0,563.57,412.43
2018,5,29,9,15,868.5,105.0,1.2,30.9,777.0,609.95,445.06
2018,5,29,9,30,882.0,105.0,1.2,31.4,816.0,656.07,476.52
2018,5,29,9,45,893.5,104.0,1.2,31.9,849.5,699.46,505.27
2018,5,29,10,0,905.0,103.0,1.2,32.4,883.0,741.98,531.11
2018,5,29,10,15,910.5,104.5,1.3,32.7,909.5,781.26,555.74
2018,5,29,10,30,916.0,106.0,1.4,33.0,936.0,818.87,579.14
2018,5,29,10,45,920.0,106.5,1.5,33.3,955.0,852.49,599.87
2018,5,29,11,0,924.0,107.0,1.6,33.6,974.0,884.02,619.24
2018,5,29,11,15,926.0,108.0,1.75,33.8,986.5,912.07,637.19
2018,5,29,11,30,928.0,109.0,1.9,34.0,999.0,937.7,653.65
2018,5,29,11,45,928.5,109.5,2.0,34.15,1003.5,958.94,667.02
2018,5,29,12,0,929.0,110.0,2.1,34.3,1008.0,977.51,678.83
2018,5,29,12,15,927.0,111.0,2.3,34.3,1004.5,991.44,689.32
2018,5,29,12,30,925.0,112.0,2.5,34.3,1001.0,1002.49,698.1
2018,5,29,12,45,920.5,113.0,2.7,34.3,990.0,1008.2,703.62
2018,5,29,13,0,916.0,114.0,2.9,34.3,979.0,1010.92,707.35
2018,5,29,13,15,911.5,113.5,3.05,34.15,960.5,1009.12,708.35
2018,5,29,13,30,907.0,113.0,3.2,34.0,942.0,1004.33,707.55
2018,5,29,13,45,900.5,113.0,3.4,33.8,917.0,995.17,704.56
2018,5,29,14,0,894.0,113.0,3.6,33.6,892.0,983.17,699.74
2018,5,29,14,15,886.5,111.0,3.75,33.25,860.5,965.33,691.26
2018,5,29,14,30,879.0,109.0,3.9,32.9,829.0,944.83,681.01
2018,5,29,14,45,868.0,108.0,4.05,32.6,791.5,919.65,667.46
2018,5,29,15,0,857.0,107.0,4.2,32.3,754.0,892.24,652.29
2018,5,29,15,15,844.0,104.5,4.2,32.3,712.0,859.35,631.84
2018,5,29,15,30,831.0,102.0,4.2,32.3,670.0,829.75,613.53
2018,5,29,15,45,808.0,101.5,4.4,31.25,622.0,787.43,589.57
2018,5,29,16,0,785.0,101.0,4.6,30.2,574.0,744.3,564.42
2018,5,29,16,15,761.5,97.5,4.6,29.45,524.5,696.88,534.27
2018,5,29,16,30,738.0,94.0,4.6,28.7,475.0,649.23,503.28
2018,5,29,16,45,710.0,89.5,4.6,28.0,424.5,599.79,469.3
2018,5,29,17,0,682.0,85.0,4.6,27.3,374.0,548.82,432.42
2018,5,29,17,15,648.0,79.5,4.5,26.3,325.0,494.05,391.63
2018,5,29,17,30,614.0,74.0,4.4,25.3,276.0,441.07,350.74
2018,5,29,17,45,557.0,67.5,4.25,24.35,226.5,377.19,299.65
2018,5,29,18,0,500.0,61.0,4.1,23.4,177.0,317.69,250.37
2018,5,29,18,15,407.5,52.0,3.9,22.45,131.5,245.24,189.64
2018,5,29,18,30,315.0,43.0,3.7,21.5,86.0,180.41,134.23
2018,5,29,18,45,206.5,30.0,3.5,20.5,53.5,116.88,75.71
2018,5,29,19,0,98.0,17.0,3.3,19.5,21.0,43.53,0.0
2018,5,29,19,15,49.0,8.5,3.25,18.95,10.5,19.57,0.0
2018,5,29,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.0,3.45,12.3,5.5,0.0,0.0
2018,5,30,5,0,33.0,10.0,3.6,12.4,11.0,9.83,0.0
2018,5,30,5,15,79.5,16.0,3.7,12.7,24.0,12.17,1.63
2018,5,30,5,30,126.0,22.0,3.8,13.0,37.0,16.3,8.34
2018,5,30,5,45,63.0,15.5,3.9,13.3,23.0,10.96,4.04
2018,5,30,6,0,0.0,9.0,4.0,13.6,9.0,8.67,2.11
2018,5,30,6,15,0.0,15.5,4.0,14.05,15.5,14.95,7.17
2018,5,30,6,30,0.0,22.0,4.0,14.5,22.0,21.22,12.54
2018,5,30,6,45,0.0,23.0,3.95,14.95,23.0,22.19,13.31
2018,5,30,7,0,0.0,24.0,3.9,15.4,24.0,23.16,14.06
2018,5,30,7,15,0.0,26.5,3.9,15.95,26.5,25.58,16.0
2018,5,30,7,30,0.0,29.0,3.9,16.5,29.0,28.01,17.92
2018,5,30,7,45,2.0,85.5,3.85,17.0,86.5,83.33,63.69
2018,5,30,8,0,4.0,142.0,3.8,17.5,144.0,137.04,107.1
2018,5,30,8,15,3.5,148.0,3.8,18.15,150.0,142.97,111.24
2018,5,30,8,30,3.0,154.0,3.8,18.8,156.0,148.82,115.34
2018,5,30,8,45,6.0,173.0,3.8,19.4,177.5,168.48,130.43
2018,5,30,9,0,9.0,192.0,3.8,20.0,199.0,188.47,145.6
2018,5,30,9,15,16.0,227.0,3.8,20.5,240.0,226.05,174.43
2018,5,30,9,30,23.0,262.0,3.8,21.0,281.0,261.16,200.95
2018,5,30,9,45,31.5,306.0,3.85,21.5,332.5,309.25,237.04
2018,5,30,10,0,40.0,350.0,3.9,22.0,384.0,358.31,273.26
2018,5,30,10,15,62.0,371.5,3.95,22.35,426.5,397.79,302.53
2018,5,30,10,30,84.0,393.0,4.0,22.7,469.0,438.95,332.81
2018,5,30,10,45,122.0,394.5,4.1,23.0,507.5,474.97,359.86
2018,5,30,11,0,160.0,396.0,4.2,23.3,546.0,514.67,389.46
2018,5,30,11,15,329.5,365.5,4.3,23.45,680.0,640.01,484.64
2018,5,30,11,30,499.0,335.0,4.4,23.6,814.0,774.57,583.39
2018,5,30,11,45,527.5,323.5,4.45,23.75,832.0,803.67,603.63
2018,5,30,12,0,556.0,312.0,4.5,23.9,850.0,832.11,624.02
2018,5,30,12,15,661.0,262.5,4.65,23.8,900.0,894.7,671.52
2018,5,30,12,30,766.0,213.0,4.8,23.7,950.0,954.22,713.54
2018,5,30,12,45,747.5,220.5,4.9,23.65,933.5,956.39,715.76
2018,5,30,13,0,729.0,228.0,5.0,23.6,917.0,952.76,714.49
2018,5,30,13,15,791.5,192.0,5.1,23.35,927.0,977.55,733.38
2018,5,30,13,30,854.0,156.0,5.2,23.1,937.0,1002.77,752.52
2018,5,30,13,45,817.0,169.5,5.25,22.85,900.5,978.88,737.87
2018,5,30,14,0,780.0,183.0,5.3,22.6,864.0,952.7,721.89
2018,5,30,14,15,794.5,170.0,5.3,22.3,842.0,946.27,719.42
2018,5,30,14,30,809.0,157.0,5.3,22.0,820.0,936.62,714.7
2018,5,30,14,45,780.5,160.5,5.3,21.65,776.5,901.62,692.37
2018,5,30,15,0,752.0,164.0,5.3,21.3,733.0,869.01,671.7
2018,5,30,15,15,777.5,144.0,5.3,21.3,703.5,850.14,659.83
2018,5,30,15,30,803.0,124.0,5.3,21.3,674.0,831.12,647.82
2018,5,30,15,45,790.5,119.5,5.2,20.5,629.5,793.84,624.0
2018,5,30,16,0,778.0,115.0,5.1,19.7,585.0,755.14,598.89
2018,5,30,16,15,755.0,111.0,5.05,19.2,535.5,710.57,568.55
2018,5,30,16,30,732.0,107.0,5.0,18.7,486.0,663.1,535.51
2018,5,30,16,45,700.5,103.0,4.9,18.25,435.0,609.83,495.7
2018,5,30,17,0,669.0,99.0,4.8,17.8,384.0,557.5,455.51
2018,5,30,17,15,623.5,93.0,4.75,17.15,331.0,495.69,407.13
2018,5,30,17,30,578.0,87.0,4.7,16.5,278.0,436.58,359.43
2018,5,30,17,45,518.5,80.0,4.65,15.9,229.0,372.15,305.79
2018,5,30,18,0,459.0,73.0,4.6,15.3,180.0,312.12,254.22
2018,5,30,18,15,341.0,60.5,4.5,14.75,129.5,226.34,180.72
2018,5,30,18,30,223.0,48.0,4.4,14.2,79.0,153.04,117.43
2018,5,30,18,45,142.0,33.0,4.35,13.65,50.0,100.31,67.63
2018,5,30,19,0,61.0,18.0,4.3,13.1,21.0,41.07,0.0
2018,5,30,19,15,30.5,9.0,4.25,12.75,10.5,15.88,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.0,11.05,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.0,11.1,5.0,4.91,0.0
2018,5,31,5,15,0.5,14.0,3.0,11.35,14.0,13.51,2.73
2018,5,31,5,30,0.0,23.0,3.0,11.6,23.0,22.2,13.52
2018,5,31,5,45,0.0,37.0,3.0,11.8,37.0,35.74,26.12
2018,5,31,6,0,0.0,51.0,3.0,12.0,51.0,48.87,38.24
2018,5,31,6,15,0.0,55.5,3.0,12.4,55.5,53.6,40.44
2018,5,31,6,30,0.0,60.0,3.0,12.8,60.0,57.98,44.16
2018,5,31,6,45,0.0,71.0,3.0,13.2,71.0,68.57,53.02
2018,5,31,7,0,0.0,82.0,3.0,13.6,82.0,78.99,61.58
2018,5,31,7,15,0.5,103.0,3.0,14.15,103.0,98.67,77.68
2018,5,31,7,30,1.0,124.0,3.0,14.7,124.0,118.42,93.58
2018,5,31,7,45,1.0,133.5,3.0,15.25,134.0,127.66,100.62
2018,5,31,8,0,1.0,143.0,3.0,15.8,144.0,136.89,107.59
2018,5,31,8,15,2.5,156.0,3.05,16.3,158.0,149.96,117.61
2018,5,31,8,30,4.0,169.0,3.1,16.8,172.0,163.2,127.69
2018,5,31,8,45,7.0,184.0,3.15,17.25,189.0,179.21,139.93
2018,5,31,9,0,10.0,199.0,3.2,17.7,206.0,195.55,152.34
2018,5,31,9,15,15.0,232.5,3.3,18.1,244.0,230.59,179.39
2018,5,31,9,30,20.0,266.0,3.4,18.5,282.0,266.14,206.47
2018,5,31,9,45,45.0,326.5,3.5,18.85,364.5,337.05,260.73
2018,5,31,10,0,70.0,387.0,3.6,19.2,447.0,413.47,318.03
2018,5,31,10,15,53.5,371.5,3.7,19.4,418.5,391.45,300.5
2018,5,31,10,30,37.0,356.0,3.8,19.6,390.0,367.72,281.95
2018,5,31,10,45,40.5,370.0,3.95,19.85,407.5,386.54,295.89
2018,5,31,11,0,44.0,384.0,4.1,20.1,425.0,405.67,309.88
2018,5,31,11,15,37.5,376.0,4.25,20.15,411.5,395.35,301.89
2018,5,31,11,30,31.0,368.0,4.4,20.2,398.0,384.47,293.62
2018,5,31,11,45,35.5,370.0,4.55,20.25,404.5,392.88,300.23
2018,5,31,12,0,40.0,372.0,4.7,20.3,411.0,401.38,306.88
2018,5,31,12,15,144.5,400.0,4.8,20.2,539.5,534.02,409.53
2018,5,31,12,30,249.0,428.0,4.9,20.1,668.0,670.42,511.97
2018,5,31,12,45,312.5,412.5,5.0,20.0,710.0,722.23,551.56
2018,5,31,13,0,376.0,397.0,5.1,19.9,752.0,773.51,590.96
2018,5,31,13,15,354.0,400.0,5.1,19.75,729.5,759.05,580.42
2018,5,31,13,30,332.0,403.0,5.1,19.6,707.0,743.37,569.33
2018,5,31,13,45,454.5,337.5,5.1,19.5,741.5,802.79,617.24
2018,5,31,14,0,577.0,272.0,5.1,19.4,776.0,853.79,658.53
2018,5,31,14,15,725.5,198.0,5.05,19.2,808.5,914.43,704.7
2018,5,31,14,30,874.0,124.0,5.0,19.0,841.0,957.4,735.9
2018,5,31,14,45,864.5,121.5,4.9,18.85,804.0,932.28,718.94
2018,5,31,15,0,855.0,119.0,4.8,18.7,767.0,904.84,700.81
2018,5,31,15,15,787.0,134.0,4.8,18.7,704.5,848.4,662.14
2018,5,31,15,30,719.0,149.0,4.8,18.7,642.0,790.85,622.3
2018,5,31,15,45,627.5,167.5,4.7,18.2,576.5,716.27,569.54
2018,5,31,16,0,536.0,186.0,4.6,17.7,511.0,641.53,513.59
2018,5,31,16,15,489.0,180.0,4.55,17.3,457.0,582.36,469.72
2018,5,31,16,30,442.0,174.0,4.5,16.9,403.0,525.22,426.45
2018,5,31,16,45,411.5,160.0,4.45,16.55,356.0,472.9,386.45
2018,5,31,17,0,381.0,146.0,4.4,16.2,309.0,422.01,346.69
2018,5,31,17,15,441.5,119.0,4.3,15.7,284.0,412.85,340.87
2018,5,31,17,30,502.0,92.0,4.2,15.2,259.0,400.33,331.05
2018,5,31,17,45,482.0,80.0,4.1,14.75,218.0,354.12,291.92
2018,5,31,18,0,462.0,68.0,4.0,14.3,177.0,309.05,252.41
2018,5,31,18,15,391.5,58.0,3.8,13.85,135.0,246.1,197.06
2018,5,31,18,30,321.0,48.0,3.6,13.4,93.0,189.83,146.48
2018,5,31,18,45,206.0,34.0,3.4,12.9,58.5,122.47,84.13
2018,5,31,19,0,91.0,20.0,3.2,12.4,24.0,55.51,0.0
2018,5,31,19,15,45.5,10.0,3.2,12.2,12.0,20.39,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,4,45,33.0,6.5,1.7,10.6,7.5,0.0,0.0
2018,6,1,5,0,66.0,13.0,1.8,10.8,15.0,12.78,0.0
2018,6,1,5,15,183.0,27.5,1.85,11.25,46.0,21.64,8.14
2018,6,1,5,30,300.0,42.0,1.9,11.7,77.0,32.4,22.34
2018,6,1,5,45,394.0,51.0,1.95,12.2,120.5,38.71,28.72
2018,6,1,6,0,488.0,60.0,2.0,12.7,164.0,43.39,33.26
2018,6,1,6,15,551.5,66.0,2.0,13.35,213.5,54.18,34.74
2018,6,1,6,30,615.0,72.0,2.0,14.0,263.0,90.87,50.51
2018,6,1,6,45,660.5,76.5,1.95,14.65,315.5,130.93,76.43
2018,6,1,7,0,706.0,81.0,1.9,15.3,368.0,175.81,110.99
2018,6,1,7,15,737.5,85.0,1.9,16.1,420.0,225.23,152.41
2018,6,1,7,30,769.0,89.0,1.9,16.9,472.0,274.41,194.66
2018,6,1,7,45,793.5,91.0,1.95,17.7,522.5,322.68,236.51
2018,6,1,8,0,818.0,93.0,2.0,18.5,573.0,373.09,279.44
2018,6,1,8,15,836.5,95.5,2.05,19.4,621.0,423.42,321.26
2018,6,1,8,30,855.0,98.0,2.1,20.3,669.0,478.64,365.4
2018,6,1,8,45,869.0,100.0,2.15,21.2,713.0,528.06,403.93
2018,6,1,9,0,883.0,102.0,2.2,22.1,757.0,577.7,441.37
2018,6,1,9,15,895.5,102.5,2.25,22.8,796.5,625.09,476.38
2018,6,1,9,30,908.0,103.0,2.3,23.5,836.0,672.1,510.12
2018,6,1,9,45,918.5,102.5,2.3,24.2,870.0,716.27,540.66
2018,6,1,10,0,929.0,102.0,2.3,24.9,904.0,759.45,567.83
2018,6,1,10,15,934.5,103.0,2.35,25.45,930.5,799.09,592.82
2018,6,1,10,30,940.0,104.0,2.4,26.0,957.0,837.02,616.37
2018,6,1,10,45,944.5,104.5,2.4,26.55,977.0,871.77,637.2
2018,6,1,11,0,949.0,105.0,2.4,27.1,997.0,904.42,656.42
2018,6,1,11,15,951.5,105.5,2.45,27.5,1009.5,933.08,673.73
2018,6,1,11,30,954.0,106.0,2.5,27.9,1022.0,959.26,689.41
2018,6,1,11,45,955.0,106.0,2.6,28.3,1027.0,981.02,702.7
2018,6,1,12,0,956.0,106.0,2.7,28.7,1032.0,1000.03,714.3
2018,6,1,12,15,951.5,108.5,2.75,28.95,1027.5,1013.47,722.41
2018,6,1,12,30,947.0,111.0,2.8,29.2,1023.0,1023.92,728.76
2018,6,1,12,45,940.0,114.0,2.9,29.4,1011.5,1029.43,732.71
2018,6,1,13,0,933.0,117.0,3.0,29.6,1000.0,1031.9,734.88
2018,6,1,13,15,929.5,116.5,3.1,29.7,982.0,1031.22,735.46
2018,6,1,13,30,926.0,116.0,3.2,29.8,964.0,1027.5,734.23
2018,6,1,13,45,921.0,114.5,3.3,29.85,939.0,1018.27,729.74
2018,6,1,14,0,916.0,113.0,3.4,29.9,914.0,1006.09,723.45
2018,6,1,14,15,908.5,111.0,3.5,29.85,882.0,988.11,713.77
2018,6,1,14,30,901.0,109.0,3.6,29.8,850.0,967.4,702.33
2018,6,1,14,45,892.0,107.0,3.65,29.7,812.5,942.71,688.08
2018,6,1,15,0,883.0,105.0,3.7,29.6,775.0,915.61,672.21
2018,6,1,15,15,870.5,103.0,3.7,29.6,732.5,883.19,652.16
2018,6,1,15,30,858.0,101.0,3.7,29.6,690.0,848.88,630.74
2018,6,1,15,45,842.0,98.0,3.8,29.15,643.0,813.86,610.23
2018,6,1,16,0,826.0,95.0,3.9,28.7,596.0,772.47,584.9
2018,6,1,16,15,806.0,91.5,3.9,28.3,546.5,726.38,555.29
2018,6,1,16,30,786.0,88.0,3.9,27.9,497.0,679.73,524.73
2018,6,1,16,45,759.5,83.5,3.85,27.5,445.0,627.17,488.98
2018,6,1,17,0,733.0,79.0,3.8,27.1,393.0,575.06,451.11
2018,6,1,17,15,696.5,74.0,3.45,26.35,341.5,519.33,409.19
2018,6,1,17,30,660.0,69.0,3.1,25.6,290.0,463.43,365.88
2018,6,1,17,45,607.5,63.5,2.75,24.85,240.0,400.9,315.99
2018,6,1,18,0,555.0,58.0,2.4,24.1,190.0,342.3,267.58
2018,6,1,18,15,474.5,50.0,2.1,22.95,144.0,273.22,210.18
2018,6,1,18,30,394.0,42.0,1.8,21.8,98.0,211.32,157.25
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,140.25,94.01
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,72.03,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,27.22,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
