Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,44.41,29.43
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,75.86,55.56
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,99.18,75.78
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,143.47,106.12
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,201.07,147.41
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,251.8,181.29
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,327.48,236.7
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,382.12,279.69
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,445.25,328.57
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,494.9,366.81
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,544.72,403.9
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,592.43,438.59
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,639.37,471.64
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,683.7,502.05
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,726.68,529.57
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,767.26,554.68
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,806.26,578.44
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,841.97,599.99
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,875.62,620.03
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,905.25,637.7
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,932.48,653.79
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,955.36,667.62
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,975.57,679.82
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,992.1,689.79
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,1005.76,698.07
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,1014.53,703.8
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,1020.29,707.81
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,1021.01,709.06
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,1018.66,708.57
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,1011.23,705.42
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,1000.8,700.52
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,986.02,693.07
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,968.43,683.92
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,945.82,671.78
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,920.72,658.03
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,890.86,640.16
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,858.88,620.85
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,821.21,600.1
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,782.09,577.94
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,738.24,551.06
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,698.24,526.39
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,647.76,493.78
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,597.52,460.01
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,541.02,419.75
2018,7,11,17,30,685.0,66.0,3.4,29.3,311.0,486.06,379.18
2018,7,11,17,45,636.5,61.5,3.3,28.45,260.5,427.09,333.72
2018,7,11,18,0,588.0,57.0,3.2,27.6,210.0,369.6,287.74
2018,7,11,18,15,516.5,50.5,3.05,26.6,163.5,303.24,233.43
2018,7,11,18,30,445.0,44.0,2.9,25.6,117.0,243.09,182.57
2018,7,11,18,45,336.5,34.5,2.75,24.6,79.0,173.21,123.23
2018,7,11,19,0,228.0,25.0,2.6,23.6,41.0,109.0,50.27
2018,7,11,19,15,121.0,13.5,2.45,23.05,21.5,44.05,0.0
2018,7,11,19,30,14.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,22.0,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,19.75,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.0,4.0,3.93,0.0
2018,7,12,5,15,83.0,17.0,1.5,20.4,24.0,13.35,0.0
2018,7,12,5,30,150.0,30.0,1.6,20.8,44.0,23.17,12.5
2018,7,12,5,45,166.0,40.0,1.75,21.2,64.0,30.05,19.88
2018,7,12,6,0,182.0,50.0,1.9,21.6,84.0,36.57,25.94
2018,7,12,6,15,109.5,64.5,1.9,22.05,86.5,55.55,42.55
2018,7,12,6,30,37.0,79.0,1.9,22.5,89.0,73.42,54.21
2018,7,12,6,45,45.0,107.0,1.9,22.95,122.0,100.2,75.02
2018,7,12,7,0,53.0,135.0,1.9,23.4,155.0,128.07,96.61
2018,7,12,7,15,117.0,162.0,2.0,24.0,215.0,162.22,120.79
2018,7,12,7,30,181.0,189.0,2.1,24.6,275.0,207.24,153.88
2018,7,12,7,45,161.5,211.5,2.2,25.2,294.5,231.65,173.62
2018,7,12,8,0,142.0,234.0,2.3,25.8,314.0,254.27,191.5
2018,7,12,8,15,238.0,236.0,2.35,26.25,384.0,297.16,223.1
2018,7,12,8,30,334.0,238.0,2.4,26.7,454.0,353.68,265.41
2018,7,12,8,45,401.5,235.5,2.5,27.2,513.0,397.35,298.45
2018,7,12,9,0,469.0,233.0,2.6,27.7,572.0,451.01,338.66
2018,7,12,9,15,517.5,230.0,2.65,28.15,623.0,498.96,374.16
2018,7,12,9,30,566.0,227.0,2.7,28.6,674.0,549.33,410.9
2018,7,12,9,45,615.0,217.0,2.8,29.1,722.0,597.69,445.83
2018,7,12,10,0,664.0,207.0,2.9,29.6,770.0,648.94,482.23
2018,7,12,10,15,724.0,183.0,3.0,30.05,815.5,697.77,516.95
2018,7,12,10,30,784.0,159.0,3.1,30.5,861.0,749.95,552.41
2018,7,12,10,45,797.0,156.0,3.2,30.95,884.5,785.05,574.69
2018,7,12,11,0,810.0,153.0,3.3,31.4,908.0,819.02,596.16
2018,7,12,11,15,814.0,153.5,3.25,31.55,921.5,847.27,613.65
2018,7,12,11,30,818.0,154.0,3.2,31.7,935.0,873.6,629.79
2018,7,12,11,45,820.0,154.5,3.2,31.85,942.0,896.06,643.65
2018,7,12,12,0,822.0,155.0,3.2,32.0,949.0,912.95,653.93
2018,7,12,12,15,805.5,167.0,3.1,32.0,944.5,928.07,662.88
2018,7,12,12,30,789.0,179.0,3.0,32.0,940.0,937.09,667.93
2018,7,12,12,45,797.5,170.5,2.85,32.0,934.0,947.13,673.34
2018,7,12,13,0,806.0,162.0,2.7,32.0,928.0,954.56,677.07
2018,7,12,13,15,810.5,154.5,2.6,32.1,914.0,956.36,677.43
2018,7,12,13,30,815.0,147.0,2.5,32.2,900.0,949.91,672.69
2018,7,12,13,45,820.0,140.0,2.4,32.3,881.5,947.01,670.36
2018,7,12,14,0,825.0,133.0,2.3,32.4,863.0,941.22,666.26
2018,7,12,14,15,819.0,130.5,2.25,32.45,835.0,926.67,657.34
2018,7,12,14,30,813.0,128.0,2.2,32.5,807.0,909.58,646.96
2018,7,12,14,45,805.5,124.5,2.15,32.6,773.0,893.09,636.94
2018,7,12,15,0,798.0,121.0,2.1,32.7,739.0,868.77,621.94
2018,7,12,15,15,782.5,119.5,2.1,32.7,699.0,837.34,603.08
2018,7,12,15,30,767.0,118.0,2.1,32.7,659.0,804.28,583.08
2018,7,12,15,45,714.5,129.0,2.1,32.65,607.0,755.31,552.42
2018,7,12,16,0,662.0,140.0,2.1,32.6,555.0,704.98,520.46
2018,7,12,16,15,674.5,122.0,2.1,32.35,515.5,674.0,501.69
2018,7,12,16,30,687.0,104.0,2.1,32.1,476.0,640.12,480.49
2018,7,12,16,45,660.5,99.0,2.15,31.85,428.0,591.12,447.87
2018,7,12,17,0,634.0,94.0,2.2,31.6,380.0,542.67,414.17
2018,7,12,17,15,607.0,87.0,2.15,31.05,333.5,492.39,378.28
2018,7,12,17,30,580.0,80.0,2.1,30.5,287.0,443.24,342.01
2018,7,12,17,45,528.0,74.0,2.1,30.0,239.5,383.17,296.14
2018,7,12,18,0,476.0,68.0,2.1,29.5,192.0,326.9,251.65
2018,7,12,18,15,404.5,59.5,1.95,28.65,148.5,263.23,200.31
2018,7,12,18,30,333.0,51.0,1.8,27.8,105.0,204.77,151.95
2018,7,12,18,45,237.0,38.5,1.7,27.0,70.5,142.16,99.7
2018,7,12,19,0,141.0,26.0,1.6,26.2,36.0,83.93,36.02
2018,7,12,19,15,73.5,14.0,1.65,25.7,19.0,32.4,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.2,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,24.7,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,13,4,45,11.5,2.5,1.45,19.35,2.5,0.0,0.0
2018,7,13,5,0,23.0,5.0,1.4,19.4,5.0,4.91,0.0
2018,7,13,5,15,98.5,17.5,1.3,19.85,25.5,13.81,0.0
2018,7,13,5,30,174.0,30.0,1.2,20.3,46.0,23.22,12.41
2018,7,13,5,45,123.0,47.0,1.15,20.75,61.5,38.28,26.87
2018,7,13,6,0,72.0,64.0,1.1,21.2,77.0,54.22,41.13
2018,7,13,6,15,157.0,80.0,1.0,21.8,120.5,62.8,48.81
2018,7,13,6,30,242.0,96.0,0.9,22.4,164.0,84.71,58.94
2018,7,13,6,45,383.5,96.5,0.85,23.05,230.0,105.67,66.42
2018,7,13,7,0,525.0,97.0,0.8,23.7,296.0,144.25,89.22
2018,7,13,7,15,579.5,100.0,0.7,24.45,349.0,183.73,118.57
2018,7,13,7,30,634.0,103.0,0.6,25.2,402.0,228.84,153.83
2018,7,13,7,45,681.0,101.0,0.55,26.0,455.0,272.99,189.21
2018,7,13,8,0,728.0,99.0,0.5,26.8,508.0,324.59,229.99
2018,7,13,8,15,748.5,102.0,0.45,27.65,554.5,371.55,266.88
2018,7,13,8,30,769.0,105.0,0.4,28.5,601.0,420.02,303.63
2018,7,13,8,45,785.0,107.0,0.4,29.35,644.0,466.76,338.18
2018,7,13,9,0,801.0,109.0,0.4,30.2,687.0,514.15,371.94
2018,7,13,9,15,809.0,113.0,0.45,30.95,724.5,559.28,403.54
2018,7,13,9,30,817.0,117.0,0.5,31.7,762.0,606.59,435.52
2018,7,13,9,45,821.5,122.0,0.6,32.45,794.5,648.83,463.81
2018,7,13,10,0,826.0,127.0,0.7,33.2,827.0,689.94,490.7
2018,7,13,10,15,834.0,128.0,0.85,33.7,854.5,728.66,515.67
2018,7,13,10,30,842.0,129.0,1.0,34.2,882.0,766.16,539.25
2018,7,13,10,45,848.0,129.0,1.15,34.7,903.0,799.74,560.17
2018,7,13,11,0,854.0,129.0,1.3,35.2,924.0,831.61,579.92
2018,7,13,11,15,858.0,129.0,1.45,35.5,938.0,859.93,597.83
2018,7,13,11,30,862.0,129.0,1.6,35.8,952.0,886.16,614.43
2018,7,13,11,45,865.0,128.5,1.75,36.15,959.0,908.82,628.68
2018,7,13,12,0,868.0,128.0,1.9,36.5,966.0,929.13,641.5
2018,7,13,12,15,870.0,126.5,2.0,36.55,966.0,945.1,651.98
2018,7,13,12,30,872.0,125.0,2.1,36.6,966.0,958.49,660.99
2018,7,13,12,45,873.5,122.5,2.25,36.7,958.5,967.73,667.92
2018,7,13,13,0,875.0,120.0,2.4,36.8,951.0,974.17,673.22
2018,7,13,13,15,872.5,118.5,2.5,36.75,935.5,974.87,675.03
2018,7,13,13,30,870.0,117.0,2.6,36.7,920.0,972.69,675.2
2018,7,13,13,45,866.0,115.5,2.7,36.6,898.5,966.18,672.91
2018,7,13,14,0,862.0,114.0,2.8,36.5,877.0,956.84,668.95
2018,7,13,14,15,855.5,112.5,2.85,36.35,848.5,942.35,661.57
2018,7,13,14,30,849.0,111.0,2.9,36.2,820.0,925.23,652.59
2018,7,13,14,45,841.0,108.5,3.0,36.0,785.5,903.11,640.92
2018,7,13,15,0,833.0,106.0,3.1,35.8,751.0,878.63,627.67
2018,7,13,15,15,821.5,104.0,3.1,35.8,711.5,849.36,610.09
2018,7,13,15,30,810.0,102.0,3.1,35.8,672.0,818.2,591.21
2018,7,13,15,45,793.0,100.0,3.15,35.15,628.0,785.76,573.15
2018,7,13,16,0,776.0,98.0,3.2,34.5,584.0,747.03,550.5
2018,7,13,16,15,749.5,96.5,3.25,34.05,535.0,700.49,521.6
2018,7,13,16,30,723.0,95.0,3.3,33.6,486.0,653.83,492.03
2018,7,13,16,45,692.5,92.0,3.35,33.1,436.5,605.11,460.23
2018,7,13,17,0,662.0,89.0,3.4,32.6,387.0,555.09,425.32
2018,7,13,17,15,631.5,82.5,3.4,31.85,338.5,502.06,387.48
2018,7,13,17,30,601.0,76.0,3.4,31.1,290.0,450.42,349.32
2018,7,13,17,45,563.0,68.5,3.4,30.35,243.5,395.23,307.0
2018,7,13,18,0,525.0,61.0,3.4,29.6,197.0,342.65,265.06
2018,7,13,18,15,458.5,53.0,3.3,28.65,152.5,279.7,213.75
2018,7,13,18,30,392.0,45.0,3.2,27.7,108.0,222.55,165.71
2018,7,13,18,45,290.5,34.5,3.1,26.8,72.5,156.68,110.04
2018,7,13,19,0,189.0,24.0,3.0,25.9,37.0,95.33,39.31
2018,7,13,19,15,99.5,13.0,2.95,25.25,19.5,37.93,0.0
2018,7,13,19,30,10.0,2.0,2.9,24.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.95,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,1.9,18.05,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,1.9,18.1,4.0,3.93,0.0
2018,7,14,5,15,124.5,16.0,1.9,18.6,26.0,15.73,0.0
2018,7,14,5,30,225.0,28.0,1.9,19.1,48.0,21.92,11.26
2018,7,14,5,45,334.5,38.0,1.9,19.6,88.5,28.48,18.64
2018,7,14,6,0,444.0,48.0,1.9,20.1,129.0,34.62,24.4
2018,7,14,6,15,433.0,57.0,1.9,20.85,156.5,39.4,28.74
2018,7,14,6,30,422.0,66.0,1.9,21.6,184.0,59.79,35.13
2018,7,14,6,45,266.0,98.0,1.9,22.35,177.5,101.91,68.29
2018,7,14,7,0,110.0,130.0,1.9,23.1,171.0,126.98,93.44
2018,7,14,7,15,134.0,160.5,1.9,23.9,218.0,163.46,121.11
2018,7,14,7,30,158.0,191.0,1.9,24.7,265.0,202.71,150.91
2018,7,14,7,45,313.0,182.5,1.95,25.45,350.5,244.59,179.3
2018,7,14,8,0,468.0,174.0,2.0,26.2,436.0,300.99,220.49
2018,7,14,8,15,630.5,135.5,2.0,27.1,521.5,352.18,258.83
2018,7,14,8,30,793.0,97.0,2.0,28.0,607.0,421.88,311.58
2018,7,14,8,45,816.0,95.5,2.0,28.85,652.5,473.63,351.17
2018,7,14,9,0,839.0,94.0,2.0,29.7,698.0,522.67,387.74
2018,7,14,9,15,850.0,95.5,2.05,30.4,737.0,568.59,421.33
2018,7,14,9,30,861.0,97.0,2.1,31.1,776.0,614.19,453.69
2018,7,14,9,45,869.5,99.0,2.2,31.8,810.0,658.1,484.19
2018,7,14,10,0,878.0,101.0,2.3,32.5,844.0,701.09,512.72
2018,7,14,10,15,884.5,102.0,2.35,33.1,871.5,740.59,537.19
2018,7,14,10,30,891.0,103.0,2.4,33.7,899.0,778.63,560.39
2018,7,14,10,45,896.0,103.5,2.4,34.25,920.5,813.4,580.97
2018,7,14,11,0,901.0,104.0,2.4,34.8,942.0,846.27,600.1
2018,7,14,11,15,904.0,104.5,2.55,35.05,956.0,875.41,618.54
2018,7,14,11,30,907.0,105.0,2.7,35.3,970.0,902.27,635.53
2018,7,14,11,45,909.0,105.0,2.8,35.6,977.0,925.38,649.64
2018,7,14,12,0,911.0,105.0,2.9,35.9,984.0,945.96,662.2
2018,7,14,12,15,911.0,105.0,3.0,35.95,983.5,962.04,672.7
2018,7,14,12,30,911.0,105.0,3.1,36.0,983.0,975.37,681.58
2018,7,14,12,45,909.5,104.5,3.2,36.1,974.5,983.92,687.45
2018,7,14,13,0,908.0,104.0,3.3,36.2,966.0,989.54,691.62
2018,7,14,13,15,905.0,104.0,3.4,36.1,951.0,991.26,694.03
2018,7,14,13,30,902.0,104.0,3.5,36.0,936.0,990.02,694.72
2018,7,14,13,45,898.0,102.5,3.55,35.95,913.5,983.3,691.6
2018,7,14,14,0,894.0,101.0,3.6,35.9,891.0,973.66,686.75
2018,7,14,14,15,888.0,99.5,3.7,35.6,862.5,959.23,679.97
2018,7,14,14,30,882.0,98.0,3.8,35.3,834.0,942.06,671.45
2018,7,14,14,45,873.5,96.5,3.9,35.05,799.0,919.93,659.58
2018,7,14,15,0,865.0,95.0,4.0,34.8,764.0,895.37,646.06
2018,7,14,15,15,854.0,93.0,4.0,34.8,724.0,865.75,628.0
2018,7,14,15,30,843.0,91.0,4.0,34.8,684.0,834.13,608.55
2018,7,14,15,45,829.0,89.0,4.1,33.85,640.0,798.18,588.74
2018,7,14,16,0,815.0,87.0,4.2,32.9,596.0,760.79,567.5
2018,7,14,16,15,789.0,86.0,4.15,32.3,546.5,718.7,541.22
2018,7,14,16,30,763.0,85.0,4.1,31.7,497.0,671.65,510.95
2018,7,14,16,45,744.5,80.0,4.1,31.05,449.0,625.34,480.82
2018,7,14,17,0,726.0,75.0,4.1,30.4,401.0,578.79,448.98
2018,7,14,17,15,695.5,70.0,4.05,29.65,351.0,524.78,409.79
2018,7,14,17,30,665.0,65.0,4.0,28.9,301.0,472.02,370.18
2018,7,14,17,45,619.5,60.0,3.9,28.1,252.0,414.95,325.67
2018,7,14,18,0,574.0,55.0,3.8,27.3,203.0,359.16,280.56
2018,7,14,18,15,506.0,48.5,3.7,26.55,157.5,295.14,227.49
2018,7,14,18,30,438.0,42.0,3.6,25.8,112.0,237.07,177.8
2018,7,14,18,45,334.0,33.0,3.45,25.0,75.5,169.96,120.05
2018,7,14,19,0,230.0,24.0,3.3,24.2,39.0,107.16,42.29
2018,7,14,19,15,122.0,13.0,3.25,23.65,20.5,43.51,0.0
2018,7,14,19,30,14.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,21.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,18.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.0,1.55,16.8,2.0,0.0,0.0
2018,7,15,5,0,33.0,4.0,1.5,16.9,4.0,3.93,0.0
2018,7,15,5,15,129.5,15.0,1.45,17.45,24.5,14.74,0.0
2018,7,15,5,30,226.0,26.0,1.4,18.0,45.0,20.08,9.72
2018,7,15,5,45,338.0,35.0,1.4,18.55,85.5,25.82,16.44
2018,7,15,6,0,450.0,44.0,1.4,19.1,126.0,31.19,21.53
2018,7,15,6,15,265.5,53.5,1.4,20.0,106.0,38.05,27.68
2018,7,15,6,30,81.0,63.0,1.4,20.9,86.0,57.88,40.98
2018,7,15,6,45,42.0,84.5,1.45,21.8,96.5,81.29,60.09
2018,7,15,7,0,3.0,106.0,1.5,22.7,107.0,100.34,76.63
2018,7,15,7,15,27.5,143.5,1.5,23.55,156.0,134.82,102.73
2018,7,15,7,30,52.0,181.0,1.5,24.4,205.0,174.56,132.58
2018,7,15,7,45,70.5,202.5,1.55,25.25,239.5,202.37,153.03
2018,7,15,8,0,89.0,224.0,1.6,26.1,274.0,232.13,174.9
2018,7,15,8,15,98.5,247.5,1.6,27.0,307.0,262.1,196.77
2018,7,15,8,30,108.0,271.0,1.6,27.9,340.0,288.76,215.82
2018,7,15,8,45,278.5,259.0,1.65,28.8,455.0,361.79,269.02
2018,7,15,9,0,449.0,247.0,1.7,29.7,570.0,450.78,333.44
2018,7,15,9,15,673.0,168.0,1.8,30.45,682.5,527.59,390.11
2018,7,15,9,30,897.0,89.0,1.9,31.2,795.0,627.58,462.31
2018,7,15,9,45,900.0,94.0,2.0,31.9,828.5,672.18,492.63
2018,7,15,10,0,903.0,99.0,2.1,32.6,862.0,715.38,520.91
2018,7,15,10,15,910.5,99.0,2.2,33.2,890.5,755.66,545.98
2018,7,15,10,30,918.0,99.0,2.3,33.8,919.0,794.49,569.82
2018,7,15,10,45,923.5,99.5,2.4,34.4,941.0,830.57,591.64
2018,7,15,11,0,929.0,100.0,2.5,35.0,963.0,864.73,612.04
2018,7,15,11,15,933.0,100.0,2.6,35.2,978.0,895.05,630.9
2018,7,15,11,30,937.0,100.0,2.7,35.4,993.0,923.07,648.29
2018,7,15,11,45,939.5,100.0,2.85,35.65,1000.5,947.31,663.54
2018,7,15,12,0,942.0,100.0,3.0,35.9,1008.0,968.94,677.2
2018,7,15,12,15,940.5,101.0,3.1,35.9,1007.0,985.11,687.85
2018,7,15,12,30,939.0,102.0,3.2,35.9,1006.0,998.39,696.82
2018,7,15,12,45,935.0,104.0,3.3,35.9,997.5,1007.32,703.2
2018,7,15,13,0,931.0,106.0,3.4,35.9,989.0,1013.25,707.85
2018,7,15,13,15,929.0,104.5,3.5,35.8,973.5,1014.55,710.03
2018,7,15,13,30,927.0,103.0,3.6,35.7,958.0,1012.78,710.41
2018,7,15,13,45,923.0,102.0,3.65,35.55,935.5,1006.52,707.91
2018,7,15,14,0,919.0,101.0,3.7,35.4,913.0,997.27,703.64
2018,7,15,14,15,913.0,99.5,3.8,35.15,883.5,982.63,696.64
2018,7,15,14,30,907.0,98.0,3.9,34.9,854.0,965.16,687.88
2018,7,15,14,45,899.5,96.0,3.95,34.6,818.5,943.03,675.96
2018,7,15,15,0,892.0,94.0,4.0,34.3,783.0,918.36,662.37
2018,7,15,15,15,881.5,92.0,4.0,34.3,742.5,888.6,644.32
2018,7,15,15,30,871.0,90.0,4.0,34.3,702.0,856.73,624.81
2018,7,15,15,45,857.5,87.5,4.1,33.4,657.0,819.87,604.47
2018,7,15,16,0,844.0,85.0,4.2,32.5,612.0,781.44,582.62
2018,7,15,16,15,812.0,85.0,4.2,31.9,558.5,734.87,553.54
2018,7,15,16,30,780.0,85.0,4.2,31.3,505.0,683.74,520.65
2018,7,15,16,45,757.5,79.5,4.15,30.65,454.0,633.4,487.55
2018,7,15,17,0,735.0,74.0,4.1,30.0,403.0,583.1,452.92
2018,7,15,17,15,700.5,69.0,4.05,29.2,351.0,526.23,411.63
2018,7,15,17,30,666.0,64.0,4.0,28.4,299.0,470.95,370.1
2018,7,15,17,45,619.5,59.5,3.9,27.6,250.5,413.86,325.45
2018,7,15,18,0,573.0,55.0,3.8,26.8,202.0,358.21,280.3
2018,7,15,18,15,491.0,49.5,3.65,25.95,155.5,289.27,223.37
2018,7,15,18,30,409.0,44.0,3.5,25.1,109.0,227.48,170.93
2018,7,15,18,45,305.5,33.5,3.4,24.2,72.5,160.31,113.24
2018,7,15,19,0,202.0,23.0,3.3,23.3,36.0,97.34,35.33
2018,7,15,19,15,108.0,12.5,3.2,22.75,19.0,39.39,0.0
2018,7,15,19,30,14.0,2.0,3.1,22.2,2.0,0.0,0.0
2018,7,15,19,45,7.0,1.0,3.05,21.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,20.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,16.4,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,16.5,5.0,4.91,0.0
2018,7,16,5,15,170.5,16.5,1.9,17.05,29.0,16.22,0.0
2018,7,16,5,30,302.0,28.0,1.9,17.6,53.0,22.21,11.09
2018,7,16,5,45,262.0,28.5,1.9,18.15,61.0,20.13,11.57
2018,7,16,6,0,222.0,29.0,1.9,18.7,69.0,18.86,10.81
2018,7,16,6,15,132.0,33.5,1.9,19.55,59.5,23.27,14.8
2018,7,16,6,30,42.0,38.0,1.9,20.4,50.0,35.69,23.45
2018,7,16,6,45,21.0,50.0,1.9,21.25,56.0,49.63,34.94
2018,7,16,7,0,0.0,62.0,1.9,22.1,62.0,59.92,43.98
2018,7,16,7,15,6.5,97.0,1.95,23.0,100.0,93.91,71.05
2018,7,16,7,30,13.0,132.0,2.0,23.9,138.0,127.78,97.42
2018,7,16,7,45,44.5,167.0,2.0,24.8,191.0,165.39,125.52
2018,7,16,8,0,76.0,202.0,2.0,25.7,244.0,209.23,158.26
2018,7,16,8,15,199.5,222.5,2.05,26.65,347.0,274.29,205.72
2018,7,16,8,30,323.0,243.0,2.1,27.6,450.0,350.95,261.96
2018,7,16,8,45,600.5,167.0,2.15,28.55,585.5,427.0,318.14
2018,7,16,9,0,878.0,91.0,2.2,29.5,721.0,537.64,399.45
2018,7,16,9,15,897.0,89.0,2.25,30.3,764.0,586.69,434.91
2018,7,16,9,30,916.0,87.0,2.3,31.1,807.0,636.02,469.84
2018,7,16,9,45,923.0,88.5,2.35,31.9,841.0,680.84,500.51
2018,7,16,10,0,930.0,90.0,2.4,32.7,875.0,724.5,528.52
2018,7,16,10,15,935.5,91.5,2.5,33.3,903.5,765.74,554.23
2018,7,16,10,30,941.0,93.0,2.6,33.9,932.0,805.35,578.58
2018,7,16,10,45,945.0,93.5,2.65,34.55,953.5,841.02,599.67
2018,7,16,11,0,949.0,94.0,2.7,35.2,975.0,874.61,619.21
2018,7,16,11,15,951.5,94.5,2.8,35.5,989.0,904.7,637.63
2018,7,16,11,30,954.0,95.0,2.9,35.8,1003.0,932.35,654.48
2018,7,16,11,45,955.5,95.0,3.0,36.15,1010.0,956.07,668.72
2018,7,16,12,0,957.0,95.0,3.1,36.5,1017.0,977.1,681.3
2018,7,16,12,15,954.5,96.5,3.2,36.5,1015.5,993.06,691.78
2018,7,16,12,30,952.0,98.0,3.3,36.5,1014.0,1006.07,700.56
2018,7,16,12,45,948.0,99.5,3.4,36.55,1005.0,1014.63,706.54
2018,7,16,13,0,944.0,101.0,3.5,36.6,996.0,1020.13,710.75
2018,7,16,13,15,941.0,100.5,3.55,36.5,980.0,1021.5,712.62
2018,7,16,13,30,938.0,100.0,3.6,36.4,964.0,1019.77,712.7
2018,7,16,13,45,934.5,98.5,3.7,36.25,941.5,1013.44,710.51
2018,7,16,14,0,931.0,97.0,3.8,36.1,919.0,1004.05,706.5
2018,7,16,14,15,925.5,96.0,3.8,35.9,890.0,990.28,699.32
2018,7,16,14,30,920.0,95.0,3.8,35.7,861.0,973.64,690.42
2018,7,16,14,45,912.0,93.5,3.8,35.5,825.5,951.37,677.96
2018,7,16,15,0,904.0,92.0,3.8,35.3,790.0,926.53,663.88
2018,7,16,15,15,893.0,90.0,3.8,35.3,748.5,896.05,645.54
2018,7,16,15,30,882.0,88.0,3.8,35.3,707.0,863.45,625.75
2018,7,16,15,45,865.0,86.5,3.75,34.6,660.5,824.46,603.08
2018,7,16,16,0,848.0,85.0,3.7,33.9,614.0,784.11,579.17
2018,7,16,16,15,789.5,91.0,3.65,33.45,552.0,723.8,540.47
2018,7,16,16,30,731.0,97.0,3.6,33.0,490.0,660.59,498.97
2018,7,16,16,45,739.5,86.5,3.55,32.55,450.0,628.23,478.64
2018,7,16,17,0,748.0,76.0,3.5,32.1,410.0,593.47,455.22
2018,7,16,17,15,712.0,71.5,3.4,31.4,357.5,535.7,413.59
2018,7,16,17,30,676.0,67.0,3.3,30.7,305.0,479.61,371.9
2018,7,16,17,45,627.5,61.5,3.2,29.95,254.5,420.04,326.03
2018,7,16,18,0,579.0,56.0,3.1,29.2,204.0,361.84,279.57
2018,7,16,18,15,503.0,50.0,2.9,28.2,157.5,294.7,224.85
2018,7,16,18,30,427.0,44.0,2.7,27.2,111.0,234.16,173.94
2018,7,16,18,45,324.0,33.5,2.45,26.2,74.0,166.38,116.07
2018,7,16,19,0,221.0,23.0,2.2,25.2,37.0,102.37,33.36
2018,7,16,19,15,117.5,12.5,2.2,24.6,19.5,41.64,0.0
2018,7,16,19,30,14.0,2.0,2.2,24.0,2.0,0.0,0.0
2018,7,16,19,45,7.0,1.0,2.15,23.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.05,18.35,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.1,18.6,5.0,0.0,0.0
2018,7,17,5,15,175.0,16.5,1.2,19.15,28.5,16.22,0.0
2018,7,17,5,30,308.0,27.0,1.3,19.7,52.0,21.34,10.03
2018,7,17,5,45,314.5,29.5,1.45,20.3,70.5,21.1,12.23
2018,7,17,6,0,321.0,32.0,1.6,20.9,89.0,21.3,12.78
2018,7,17,6,15,203.5,33.5,1.6,21.75,74.0,23.36,14.7
2018,7,17,6,30,86.0,35.0,1.6,22.6,59.0,31.08,18.65
2018,7,17,6,45,43.0,50.5,1.6,23.4,62.5,49.02,33.32
2018,7,17,7,0,0.0,66.0,1.6,24.2,66.0,63.79,46.75
2018,7,17,7,15,0.0,91.5,1.65,25.2,91.5,87.77,65.72
2018,7,17,7,30,0.0,117.0,1.7,26.2,117.0,111.39,83.97
2018,7,17,7,45,0.5,130.5,1.7,27.15,131.0,124.36,93.47
2018,7,17,8,0,1.0,144.0,1.7,28.1,145.0,137.41,102.89
2018,7,17,8,15,7.5,177.5,1.8,28.9,182.5,170.96,127.91
2018,7,17,8,30,14.0,211.0,1.9,29.7,220.0,205.21,152.98
2018,7,17,8,45,68.5,261.5,1.95,30.5,310.0,273.15,202.7
2018,7,17,9,0,123.0,312.0,2.0,31.3,400.0,346.15,255.14
2018,7,17,9,15,433.0,237.5,2.05,32.0,573.0,454.38,335.16
2018,7,17,9,30,743.0,163.0,2.1,32.7,746.0,594.36,435.84
2018,7,17,9,45,822.0,134.5,2.15,33.45,806.0,654.09,476.91
2018,7,17,10,0,901.0,106.0,2.2,34.2,866.0,718.14,520.15
2018,7,17,10,15,885.5,121.5,2.2,34.75,889.0,756.06,542.82
2018,7,17,10,30,870.0,137.0,2.2,35.3,912.0,790.94,563.39
2018,7,17,10,45,901.5,120.5,2.25,35.85,940.5,830.68,587.19
2018,7,17,11,0,933.0,104.0,2.3,36.4,969.0,869.86,610.32
2018,7,17,11,15,910.5,121.0,2.35,36.7,976.0,893.86,624.32
2018,7,17,11,30,888.0,138.0,2.4,37.0,983.0,914.29,636.2
2018,7,17,11,45,914.0,121.5,2.4,37.3,996.5,943.28,652.99
2018,7,17,12,0,940.0,105.0,2.4,37.6,1010.0,970.35,668.44
2018,7,17,12,15,937.0,107.0,2.5,37.7,1008.5,986.17,678.48
2018,7,17,12,30,934.0,109.0,2.6,37.8,1007.0,999.08,686.92
2018,7,17,12,45,928.5,111.0,2.65,37.95,997.0,1006.65,691.61
2018,7,17,13,0,923.0,113.0,2.7,38.1,987.0,1011.2,694.62
2018,7,17,13,15,920.0,112.0,2.75,38.05,971.0,1012.12,696.13
2018,7,17,13,30,917.0,111.0,2.8,38.0,955.0,1010.01,695.93
2018,7,17,13,45,912.5,109.5,2.9,37.95,932.0,1002.9,693.2
2018,7,17,14,0,908.0,108.0,3.0,37.9,909.0,992.8,688.72
2018,7,17,14,15,901.0,107.0,3.05,37.7,879.5,977.93,681.4
2018,7,17,14,30,894.0,106.0,3.1,37.5,850.0,960.3,672.4
2018,7,17,14,45,885.5,104.0,3.2,37.3,814.0,937.54,660.53
2018,7,17,15,0,877.0,102.0,3.3,37.1,778.0,912.3,647.02
2018,7,17,15,15,865.5,99.5,3.3,37.1,737.0,881.51,628.7
2018,7,17,15,30,854.0,97.0,3.3,37.1,696.0,848.69,609.0
2018,7,17,15,45,839.0,95.0,3.4,36.35,651.0,811.65,588.71
2018,7,17,16,0,824.0,93.0,3.5,35.6,606.0,778.05,570.31
2018,7,17,16,15,801.0,90.5,3.5,35.05,556.0,731.53,541.77
2018,7,17,16,30,778.0,88.0,3.5,34.5,506.0,684.55,512.39
2018,7,17,16,45,752.0,84.0,3.55,33.95,455.0,633.56,479.63
2018,7,17,17,0,726.0,80.0,3.6,33.4,404.0,582.87,445.15
2018,7,17,17,15,695.5,75.0,3.55,32.55,353.5,528.84,406.82
2018,7,17,17,30,665.0,70.0,3.5,31.7,303.0,478.41,369.68
2018,7,17,17,45,615.5,64.5,3.45,30.85,253.0,416.67,322.52
2018,7,17,18,0,566.0,59.0,3.4,30.0,203.0,358.51,276.33
2018,7,17,18,15,492.5,51.5,3.2,29.0,156.5,291.32,221.67
2018,7,17,18,30,419.0,44.0,3.0,28.0,110.0,230.56,170.69
2018,7,17,18,45,303.5,33.0,2.85,27.0,72.0,158.45,109.82
2018,7,17,19,0,188.0,22.0,2.7,26.0,34.0,91.06,25.33
2018,7,17,19,15,94.0,11.0,2.6,25.4,17.0,34.19,0.0
2018,7,17,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,4,45,10.0,1.5,1.35,19.4,1.5,0.0,0.0
2018,7,18,5,0,20.0,3.0,1.4,19.5,3.0,0.0,0.0
2018,7,18,5,15,91.5,12.5,1.5,19.9,19.0,12.29,0.0
2018,7,18,5,30,163.0,22.0,1.6,20.3,35.0,16.87,6.44
2018,7,18,5,45,272.0,32.0,1.7,20.75,72.0,23.39,14.1
2018,7,18,6,0,381.0,42.0,1.8,21.2,109.0,29.72,20.0
2018,7,18,6,15,192.0,50.5,1.7,21.9,84.5,35.9,25.55
2018,7,18,6,30,3.0,59.0,1.6,22.6,60.0,56.93,41.47
2018,7,18,6,45,1.5,71.0,1.5,23.3,71.5,68.29,50.64
2018,7,18,7,0,0.0,83.0,1.4,24.0,83.0,79.54,59.57
2018,7,18,7,15,3.0,115.5,1.4,24.95,117.0,109.74,83.24
2018,7,18,7,30,6.0,148.0,1.4,25.9,151.0,140.2,106.52
2018,7,18,7,45,26.5,181.5,1.4,26.85,196.0,172.4,130.16
2018,7,18,8,0,47.0,215.0,1.4,27.8,241.0,210.4,157.96
2018,7,18,8,15,226.5,216.0,1.5,28.65,358.5,273.18,202.35
2018,7,18,8,30,406.0,217.0,1.6,29.5,476.0,357.96,263.9
2018,7,18,8,45,633.0,155.5,1.7,30.35,592.5,429.96,316.76
2018,7,18,9,0,860.0,94.0,1.8,31.2,709.0,528.39,388.57
2018,7,18,9,15,858.5,101.5,1.8,32.1,744.5,573.82,420.54
2018,7,18,9,30,857.0,109.0,1.8,33.0,780.0,617.86,450.68
2018,7,18,9,45,708.5,188.5,1.85,33.95,760.0,627.07,454.0
2018,7,18,10,0,560.0,268.0,1.9,34.9,740.0,629.31,451.67
2018,7,18,10,15,581.5,273.0,2.05,35.4,777.5,672.15,480.65
2018,7,18,10,30,603.0,278.0,2.2,35.9,815.0,716.44,509.84
2018,7,18,10,45,554.0,320.0,2.35,36.4,822.5,740.64,523.66
2018,7,18,11,0,505.0,362.0,2.5,36.9,830.0,759.69,534.01
2018,7,18,11,15,526.0,354.0,2.7,37.1,848.0,788.05,553.44
2018,7,18,11,30,547.0,346.0,2.9,37.3,866.0,816.05,572.48
2018,7,18,11,45,615.0,303.0,3.05,37.5,891.5,851.05,597.33
2018,7,18,12,0,683.0,260.0,3.2,37.7,917.0,888.1,623.31
2018,7,18,12,15,799.5,186.0,3.2,37.7,954.5,937.15,654.18
2018,7,18,12,30,916.0,112.0,3.2,37.7,992.0,984.17,683.25
2018,7,18,12,45,917.0,110.0,3.2,37.75,984.5,993.86,688.93
2018,7,18,13,0,918.0,108.0,3.2,37.8,977.0,1000.61,693.17
2018,7,18,13,15,914.5,107.5,3.15,37.8,961.0,1001.51,693.7
2018,7,18,13,30,911.0,107.0,3.1,37.8,945.0,999.39,692.52
2018,7,18,13,45,905.5,106.0,3.0,37.75,921.5,991.81,687.85
2018,7,18,14,0,900.0,105.0,2.9,37.7,898.0,981.3,681.5
2018,7,18,14,15,893.0,104.0,2.95,37.6,868.5,966.48,673.91
2018,7,18,14,30,886.0,103.0,3.0,37.5,839.0,948.92,664.66
2018,7,18,14,45,876.5,101.5,3.0,37.35,803.5,925.88,651.76
2018,7,18,15,0,867.0,100.0,3.0,37.2,768.0,900.41,637.35
2018,7,18,15,15,849.5,100.5,3.0,37.2,725.5,867.8,617.9
2018,7,18,15,30,832.0,101.0,3.0,37.2,683.0,833.51,597.28
2018,7,18,15,45,807.5,101.0,3.1,36.55,635.5,796.44,576.75
2018,7,18,16,0,783.0,101.0,3.2,35.9,588.0,753.48,551.81
2018,7,18,16,15,736.5,104.0,3.35,35.2,532.5,696.31,516.79
2018,7,18,16,30,690.0,107.0,3.5,34.5,477.0,643.06,483.49
2018,7,18,16,45,667.0,100.0,3.6,33.85,428.0,594.1,451.25
2018,7,18,17,0,644.0,93.0,3.7,33.2,379.0,545.39,417.71
2018,7,18,17,15,612.0,86.0,3.75,32.1,330.5,491.62,379.77
2018,7,18,17,30,580.0,79.0,3.8,31.0,282.0,439.37,341.48
2018,7,18,17,45,545.0,70.0,3.85,29.95,236.0,385.02,299.93
2018,7,18,18,0,510.0,61.0,3.9,28.9,190.0,333.04,258.45
2018,7,18,18,15,440.0,53.0,3.7,27.85,146.0,269.44,206.26
2018,7,18,18,30,370.0,45.0,3.5,26.8,102.0,211.98,157.72
2018,7,18,18,45,268.0,33.5,3.3,25.75,67.0,146.42,101.61
2018,7,18,19,0,166.0,22.0,3.1,24.7,32.0,83.84,18.99
2018,7,18,19,15,83.0,11.0,2.8,24.25,16.0,31.36,0.0
2018,7,18,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,19,5,0,3.0,2.0,2.8,20.1,2.0,0.0,0.0
2018,7,19,5,15,47.5,15.0,2.6,20.5,18.5,14.74,0.0
2018,7,19,5,30,92.0,28.0,2.4,20.9,35.0,23.31,10.57
2018,7,19,5,45,88.0,42.5,2.25,21.3,53.5,36.79,25.25
2018,7,19,6,0,84.0,57.0,2.1,21.7,72.0,48.81,36.26
2018,7,19,6,15,76.0,76.0,1.95,22.35,92.5,63.81,49.49
2018,7,19,6,30,68.0,95.0,1.8,23.0,113.0,85.05,63.37
2018,7,19,6,45,62.0,114.0,1.7,23.7,133.5,105.43,78.54
2018,7,19,7,0,56.0,133.0,1.6,24.4,154.0,125.4,93.97
2018,7,19,7,15,123.5,157.0,1.5,25.2,211.5,157.07,115.71
2018,7,19,7,30,191.0,181.0,1.4,26.0,269.0,199.98,146.51
2018,7,19,7,45,243.5,198.5,1.3,26.8,324.5,235.76,172.61
2018,7,19,8,0,296.0,216.0,1.2,27.6,380.0,281.56,206.45
2018,7,19,8,15,404.5,210.5,1.15,28.55,456.0,329.36,240.87
2018,7,19,8,30,513.0,205.0,1.1,29.5,532.0,391.53,285.91
2018,7,19,8,45,582.5,195.5,1.1,30.45,591.5,441.23,321.94
2018,7,19,9,0,652.0,186.0,1.1,31.4,651.0,496.88,361.57
2018,7,19,9,15,691.5,178.0,1.15,32.25,696.5,542.82,393.97
2018,7,19,9,30,731.0,170.0,1.2,33.1,742.0,591.29,427.35
2018,7,19,9,45,752.5,167.0,1.25,33.95,778.5,636.95,457.74
2018,7,19,10,0,774.0,164.0,1.3,34.8,815.0,680.47,486.0
2018,7,19,10,15,782.5,166.0,1.4,35.35,843.0,719.38,511.42
2018,7,19,10,30,791.0,168.0,1.5,35.9,871.0,757.29,535.22
2018,7,19,10,45,797.0,169.0,1.6,36.4,892.0,791.09,555.68
2018,7,19,11,0,803.0,170.0,1.7,36.9,913.0,823.37,575.05
2018,7,19,11,15,808.0,169.5,1.85,37.15,927.0,851.72,592.93
2018,7,19,11,30,813.0,169.0,2.0,37.4,941.0,878.18,609.62
2018,7,19,11,45,816.0,168.5,2.1,37.65,948.0,900.83,623.5
2018,7,19,12,0,819.0,168.0,2.2,37.9,955.0,921.27,636.06
2018,7,19,12,15,820.5,167.0,2.3,37.9,955.0,937.49,646.74
2018,7,19,12,30,822.0,166.0,2.4,37.9,955.0,951.23,656.01
2018,7,19,12,45,821.5,164.5,2.55,37.9,947.0,959.96,662.74
2018,7,19,13,0,821.0,163.0,2.7,37.9,939.0,965.99,667.91
2018,7,19,13,15,818.5,161.0,2.8,37.8,924.0,966.81,669.85
2018,7,19,13,30,816.0,159.0,2.9,37.7,909.0,964.85,670.18
2018,7,19,13,45,812.0,156.0,3.0,37.6,886.5,957.61,667.32
2018,7,19,14,0,808.0,153.0,3.1,37.5,864.0,947.63,662.84
2018,7,19,14,15,800.5,150.5,3.15,37.25,835.0,932.15,655.02
2018,7,19,14,30,793.0,148.0,3.2,37.0,806.0,914.14,645.65
2018,7,19,14,45,784.0,144.5,3.3,36.75,771.5,891.26,633.46
2018,7,19,15,0,775.0,141.0,3.4,36.5,737.0,866.14,619.74
2018,7,19,15,15,758.0,139.5,3.4,36.5,696.5,833.98,600.14
2018,7,19,15,30,741.0,138.0,3.4,36.5,656.0,800.26,579.43
2018,7,19,15,45,722.0,134.0,3.5,35.7,611.0,764.01,559.15
2018,7,19,16,0,703.0,130.0,3.6,34.9,566.0,723.71,535.64
2018,7,19,16,15,646.5,134.0,3.6,34.3,509.5,662.71,496.27
2018,7,19,16,30,590.0,138.0,3.6,33.7,453.0,603.64,455.91
2018,7,19,16,45,568.5,128.0,3.6,33.1,407.0,556.15,423.67
2018,7,19,17,0,547.0,118.0,3.6,32.5,361.0,508.95,390.63
2018,7,19,17,15,522.0,107.0,3.5,31.65,315.0,458.99,354.72
2018,7,19,17,30,497.0,96.0,3.4,30.8,269.0,410.08,318.37
2018,7,19,17,45,444.0,86.0,3.3,29.95,221.5,345.99,269.03
2018,7,19,18,0,391.0,76.0,3.2,29.1,174.0,289.43,223.95
2018,7,19,18,15,317.0,63.5,3.05,28.2,131.0,225.24,171.79
2018,7,19,18,30,243.0,51.0,2.9,27.3,88.0,167.98,124.31
2018,7,19,18,45,162.0,35.5,2.7,26.45,56.5,111.8,76.61
2018,7,19,19,0,81.0,20.0,2.5,25.6,25.0,51.38,6.51
2018,7,19,19,15,40.5,10.0,2.35,25.1,12.5,19.8,0.0
2018,7,19,19,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.65,20.05,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.8,20.2,1.0,0.0,0.0
2018,7,20,5,15,57.0,13.0,1.85,20.8,17.0,12.78,0.0
2018,7,20,5,30,110.0,25.0,1.9,21.4,33.0,19.4,7.4
2018,7,20,5,45,167.0,39.0,2.0,21.95,62.0,29.7,19.2
2018,7,20,6,0,224.0,53.0,2.1,22.5,91.0,39.47,28.16
2018,7,20,6,15,162.0,67.0,2.15,23.4,99.5,53.29,40.27
2018,7,20,6,30,100.0,81.0,2.2,24.3,108.0,71.02,51.3
2018,7,20,6,45,66.5,108.0,2.3,25.2,127.5,100.91,74.37
2018,7,20,7,0,33.0,135.0,2.4,26.1,147.0,124.0,93.3
2018,7,20,7,15,89.5,161.0,2.35,27.0,200.5,158.45,117.55
2018,7,20,7,30,146.0,187.0,2.3,27.9,254.0,194.44,143.07
2018,7,20,7,45,283.5,186.5,2.3,28.8,336.0,236.07,171.08
2018,7,20,8,0,421.0,186.0,2.3,29.7,418.0,290.95,210.52
2018,7,20,8,15,551.0,162.0,2.2,30.6,494.5,339.82,246.56
2018,7,20,8,30,681.0,138.0,2.1,31.5,571.0,400.71,291.89
2018,7,20,8,45,643.5,165.0,2.05,32.45,597.5,441.17,322.36
2018,7,20,9,0,606.0,192.0,2.0,33.4,624.0,477.74,348.62
2018,7,20,9,15,636.5,190.0,1.95,34.1,666.5,521.97,380.04
2018,7,20,9,30,667.0,188.0,1.9,34.8,709.0,568.07,411.84
2018,7,20,9,45,737.5,160.5,1.85,35.5,760.5,620.29,447.67
2018,7,20,10,0,808.0,133.0,1.8,36.2,812.0,674.04,483.68
2018,7,20,10,15,816.5,134.0,1.8,36.65,840.0,714.4,509.18
2018,7,20,10,30,825.0,135.0,1.8,37.1,868.0,751.95,531.64
2018,7,20,10,45,831.0,136.0,1.8,37.5,889.5,786.2,551.81
2018,7,20,11,0,837.0,137.0,1.8,37.9,911.0,818.79,570.74
2018,7,20,11,15,841.5,136.5,1.85,38.1,925.0,846.91,587.65
2018,7,20,11,30,846.0,136.0,1.9,38.3,939.0,873.0,603.28
2018,7,20,11,45,849.0,136.0,1.95,38.55,946.5,896.07,616.91
2018,7,20,12,0,852.0,136.0,2.0,38.8,954.0,916.84,629.15
2018,7,20,12,15,854.0,134.5,2.1,38.8,954.0,932.83,639.67
2018,7,20,12,30,856.0,133.0,2.2,38.8,954.0,946.27,648.75
2018,7,20,12,45,857.5,130.5,2.3,38.8,947.0,955.6,655.43
2018,7,20,13,0,859.0,128.0,2.4,38.8,940.0,962.16,660.55
2018,7,20,13,15,856.5,126.5,2.55,38.65,924.5,963.03,663.14
2018,7,20,13,30,854.0,125.0,2.7,38.5,909.0,961.05,664.08
2018,7,20,13,45,849.0,123.5,2.8,38.35,886.5,953.81,661.42
2018,7,20,14,0,844.0,122.0,2.9,38.2,864.0,943.79,657.13
2018,7,20,14,15,836.5,120.5,3.05,37.9,835.0,928.66,650.43
2018,7,20,14,30,829.0,119.0,3.2,37.6,806.0,910.97,642.08
2018,7,20,14,45,820.0,116.5,3.3,37.25,771.5,888.36,630.34
2018,7,20,15,0,811.0,114.0,3.4,36.9,737.0,863.46,617.03
2018,7,20,15,15,798.5,112.0,3.4,36.9,697.5,839.14,602.6
2018,7,20,15,30,786.0,110.0,3.4,36.9,658.0,807.71,583.42
2018,7,20,15,45,770.0,106.5,3.6,35.95,614.0,770.03,563.06
2018,7,20,16,0,754.0,103.0,3.8,35.0,570.0,731.1,541.24
2018,7,20,16,15,734.0,99.0,3.85,34.4,523.0,687.48,514.28
2018,7,20,16,30,714.0,95.0,3.9,33.8,476.0,643.33,486.38
2018,7,20,16,45,687.0,90.5,3.9,33.15,427.0,595.72,454.96
2018,7,20,17,0,660.0,86.0,3.9,32.5,378.0,546.49,420.45
2018,7,20,17,15,623.5,80.5,3.85,31.75,328.5,491.04,380.25
2018,7,20,17,30,587.0,75.0,3.8,31.0,279.0,437.5,340.14
2018,7,20,17,45,536.5,69.0,3.75,30.25,231.5,378.16,294.12
2018,7,20,18,0,486.0,63.0,3.7,29.5,184.0,322.54,249.41
2018,7,20,18,15,407.0,54.5,3.6,28.8,140.0,255.65,194.65
2018,7,20,18,30,328.0,46.0,3.5,28.1,96.0,194.39,143.43
2018,7,20,18,45,205.0,32.5,3.35,27.4,60.0,122.25,83.1
2018,7,20,19,0,82.0,19.0,3.2,26.7,24.0,50.06,2.47
2018,7,20,19,15,41.0,9.5,3.15,26.25,12.0,19.38,0.0
2018,7,20,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,22.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
