Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,30,313.0,41.0,2.8,27.7,82.0,178.93,129.12
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,113.33,66.85
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,41.77,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,9.34,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.93,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,25.79,15.22
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,35.24,24.53
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,46.98,35.07
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,62.82,48.91
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,85.41,63.66
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,104.66,79.85
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,129.3,98.11
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,159.54,120.46
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,181.04,136.19
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,203.38,152.44
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,217.59,162.69
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,230.5,171.61
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,291.08,215.14
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,363.04,266.08
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,450.3,329.1
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,565.26,410.44
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,619.07,446.64
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,673.54,482.93
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,713.81,509.78
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,753.06,534.63
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,789.07,557.08
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,823.0,578.07
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,852.67,596.35
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,880.29,613.33
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,903.9,628.22
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,925.16,641.68
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,941.64,652.24
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,955.49,661.28
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,964.18,667.38
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,970.02,671.85
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,971.06,673.37
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,969.17,673.22
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,961.89,670.21
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,951.71,665.47
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,936.9,657.97
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,919.41,648.83
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,896.37,636.29
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,876.18,625.58
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,844.14,606.16
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,810.23,585.47
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,773.26,564.21
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,734.88,541.65
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,686.22,511.2
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,640.01,481.86
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,584.3,443.9
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,529.89,405.43
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,479.08,368.97
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,429.17,331.72
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,368.3,284.42
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,311.24,238.33
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,243.6,182.88
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,183.26,131.79
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,113.41,64.35
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,39.86,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,9.34,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,14.99,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,18.59,9.29
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,22.06,13.26
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,31.98,22.12
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,42.54,31.4
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,68.19,50.04
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,91.51,69.32
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,118.03,89.73
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,145.42,110.31
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,167.27,126.02
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,194.43,145.59
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,252.9,186.07
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,332.85,243.27
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,401.52,292.69
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,496.84,361.21
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,544.83,395.52
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,592.92,429.15
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,638.11,460.2
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,682.78,490.09
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,723.28,516.16
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,762.28,540.51
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,798.6,563.31
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,832.94,584.7
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,863.31,603.85
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,891.36,621.54
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,914.78,636.69
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,935.54,650.23
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,951.25,660.88
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,964.07,669.85
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,973.06,676.68
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,979.07,681.76
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,980.06,683.8
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,978.01,684.07
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,971.52,681.51
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,962.08,677.19
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,946.87,669.85
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,928.92,660.78
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,905.43,647.86
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,879.52,633.33
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,848.71,614.49
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,815.96,594.29
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,782.52,575.92
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,742.79,552.85
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,697.99,525.02
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,652.63,496.2
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,601.07,461.55
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,552.25,426.75
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,495.08,384.88
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,439.93,343.01
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,376.09,292.89
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,316.47,244.21
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,248.33,187.5
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,187.66,135.3
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,114.95,62.5
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,40.7,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,8.85,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.53,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,14.24,5.75
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,14.48,6.83
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,20.17,11.99
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,28.51,19.38
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,65.45,47.79
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,96.51,73.7
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,127.84,97.45
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,164.74,125.27
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,205.26,153.56
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,254.58,189.35
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,309.38,227.33
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,393.87,290.01
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,446.05,330.77
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,507.1,377.18
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,555.79,414.19
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,603.77,449.67
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,648.66,481.91
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,692.16,512.34
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,734.23,539.9
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,774.8,565.61
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,811.59,588.88
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,846.41,610.69
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,877.49,629.8
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,906.18,647.28
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,930.02,661.44
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,951.16,673.88
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,968.25,684.63
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,982.4,693.6
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,991.15,699.4
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,996.82,703.39
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,998.35,705.47
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,996.76,705.72
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,990.14,703.15
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,980.46,698.74
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,965.86,691.01
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,948.38,681.51
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,924.78,668.18
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,898.61,653.16
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,867.54,634.02
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,834.4,613.43
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,797.05,591.88
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,758.13,568.87
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,719.05,544.59
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,674.3,515.8
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,623.17,481.97
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,572.16,445.67
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,515.58,403.86
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,460.61,361.69
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,399.63,313.2
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,340.28,264.08
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,270.15,205.01
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,207.58,150.13
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,127.53,65.89
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,48.98,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,8.85,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,14.68,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,14.34,5.72
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,14.57,6.89
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,18.4,10.44
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,24.57,15.95
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,51.46,36.36
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,78.27,59.33
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,103.75,79.57
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,129.56,99.62
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,156.27,119.67
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,179.76,136.91
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,241.04,181.09
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,314.94,235.26
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,396.98,295.3
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,511.54,379.28
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,566.27,419.25
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,618.4,456.62
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,664.33,488.82
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,709.15,519.39
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,751.62,546.85
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,792.48,572.07
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,829.64,594.58
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,864.68,615.52
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,895.23,634.07
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,923.33,651.02
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,947.13,665.22
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,968.15,677.72
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,984.0,687.38
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,996.87,695.29
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,1005.3,700.92
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,1010.64,704.74
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,1010.48,705.86
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,1007.24,705.19
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,998.05,701.03
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,985.9,695.12
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,967.52,685.57
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,946.46,674.32
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,920.32,659.63
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,897.44,647.03
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,865.03,627.18
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,830.67,605.96
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,787.66,580.29
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,743.74,553.56
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,695.68,522.87
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,645.11,489.33
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,588.67,450.03
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,533.49,410.53
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,471.74,365.26
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,412.65,320.48
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,345.75,268.14
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,282.0,216.63
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,215.77,161.99
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,157.19,112.09
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,92.54,42.72
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,27.24,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,7.86,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,15.73,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.67,12.67
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.19,23.36
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,42.63,31.09
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,49.7,37.39
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,74.64,44.58
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,114.51,66.27
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,156.23,95.18
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,201.93,130.49
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,248.21,168.2
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,297.15,208.33
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,345.38,247.87
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,395.33,287.94
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,443.51,325.87
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,495.45,365.4
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,543.65,401.62
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,593.13,437.9
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,640.37,471.63
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,690.22,506.3
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,731.63,534.55
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,771.79,560.33
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,808.33,583.47
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,843.15,605.32
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,874.63,625.38
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,903.83,643.93
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,928.31,659.42
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,950.19,673.28
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,966.2,684.01
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,979.26,692.98
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,988.36,700.11
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,994.38,705.48
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,996.23,707.88
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,994.93,708.39
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,989.46,706.84
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,980.84,703.35
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,965.89,695.91
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,947.97,686.58
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,925.83,674.02
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,901.0,659.66
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,870.28,640.46
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,837.39,619.73
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,799.69,597.71
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,760.44,574.25
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,715.77,545.57
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,674.84,519.12
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,621.78,483.05
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,569.16,444.66
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,511.07,401.01
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,454.8,357.29
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,392.21,307.05
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,331.72,256.68
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,260.87,196.89
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,198.0,141.5
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,117.82,49.25
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,42.57,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,17.69,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,21.03,10.58
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,26.65,17.23
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,28.79,19.51
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,30.84,21.46
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,72.56,50.6
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,110.39,83.14
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,135.59,97.69
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,181.85,129.77
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,224.28,156.63
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,297.1,210.12
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,349.62,253.11
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,412.73,303.8
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,464.65,345.55
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,516.87,386.14
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,567.18,424.47
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,616.63,460.98
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,663.01,493.97
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,707.81,524.88
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,750.3,553.2
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,791.17,579.45
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,829.09,603.35
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,864.93,625.7
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,896.4,645.83
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,925.37,664.3
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,950.45,680.12
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,972.72,694.17
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,990.44,705.52
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,1005.17,715.06
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,1016.32,722.56
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,1024.27,728.15
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,1025.85,729.7
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,1024.15,729.32
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,1016.78,725.73
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,1006.21,720.22
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,991.13,711.93
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,973.07,701.79
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,949.33,687.76
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,922.95,672.03
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,891.39,652.64
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,857.64,631.71
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,817.95,608.08
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,776.71,583.02
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,729.68,553.04
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,686.44,525.24
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,632.98,489.18
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,579.96,450.78
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,518.86,405.17
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,459.77,359.49
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,396.37,308.73
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,335.16,257.9
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,261.67,196.48
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,196.59,139.43
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,111.41,38.71
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,33.64,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,10.81,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,23.75,12.3
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,37.52,26.39
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,52.28,39.76
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,66.47,52.36
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,89.62,64.38
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,120.88,85.03
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,156.68,110.43
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,196.61,140.36
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,243.43,176.04
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,291.41,212.99
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,335.4,247.54
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,381.25,282.94
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,424.71,315.91
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,469.02,348.71
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,514.21,381.82
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,562.42,416.53
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,607.69,448.83
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,655.79,482.58
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,693.47,508.18
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,730.18,532.67
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,762.42,553.71
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,793.12,573.4
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,820.69,591.44
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,846.58,608.21
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,866.68,620.85
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,884.76,632.13
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,905.37,646.32
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,924.15,659.31
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,940.1,669.76
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,953.59,678.62
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,953.54,679.42
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,950.79,678.68
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,942.41,674.39
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,931.38,668.5
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,915.69,659.73
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,897.49,649.37
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,873.47,635.17
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,847.19,619.46
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,812.75,597.64
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,776.8,574.69
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,739.45,551.34
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,700.63,526.37
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,659.28,499.02
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,616.66,470.15
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,567.3,435.47
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,518.03,399.89
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,460.04,356.74
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,403.9,313.62
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,342.4,264.87
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,284.62,217.46
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,215.43,160.5
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,155.46,108.79
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,87.31,21.52
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,23.45,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,9.83,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,22.96,11.26
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,36.76,25.58
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,44.03,32.48
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,50.98,38.78
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,74.99,55.12
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,99.95,76.46
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,123.57,94.27
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,152.46,115.97
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,191.78,144.53
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,231.8,173.68
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,283.92,210.76
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,349.52,258.83
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,410.98,304.45
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,481.85,356.66
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,527.57,389.95
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,574.68,423.47
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,605.87,444.44
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,633.57,462.31
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,672.75,488.93
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,711.34,514.6
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,757.38,545.9
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,804.82,577.65
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,833.01,596.22
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,859.46,613.64
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,886.14,630.44
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,911.08,646.1
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,929.42,658.12
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,945.46,668.78
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,957.01,676.7
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,962.72,681.03
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,962.38,681.77
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,959.25,680.88
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,953.82,678.94
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,942.02,672.98
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,925.33,664.08
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,906.19,653.63
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,880.32,638.38
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,852.34,621.71
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,818.02,600.2
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,782.16,577.52
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,739.87,551.7
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,696.78,524.19
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,623.99,473.66
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,551.47,422.28
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,509.96,393.42
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,468.04,363.24
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,415.66,324.03
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,364.99,284.89
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,301.84,234.84
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,243.24,186.95
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,180.55,135.01
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,124.94,86.99
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,68.33,7.88
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,15.0,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,12.78,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.25,10.31
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,33.66,22.92
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,44.07,32.47
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,53.91,41.24
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,83.69,59.04
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,115.39,80.67
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,147.95,103.99
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,182.4,129.99
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,223.99,159.51
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,269.8,193.28
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,323.53,233.08
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,389.64,282.78
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,439.57,321.41
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,491.34,360.43
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,538.24,395.13
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,584.7,428.51
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,627.95,458.46
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,669.91,486.66
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,712.95,515.42
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,753.1,541.66
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,789.14,564.54
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,823.77,585.53
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,853.88,603.42
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,882.06,619.96
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,905.93,634.07
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,927.49,646.73
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,945.15,657.27
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,960.21,666.27
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,970.1,671.74
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,977.13,675.57
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,977.59,676.2
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,975.07,675.19
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,967.56,671.38
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,957.11,665.89
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,941.57,658.19
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,923.3,648.83
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,899.54,635.62
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,873.35,620.87
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,839.3,600.46
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,803.43,578.77
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,766.67,558.86
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,725.75,535.55
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,678.97,506.58
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,631.76,475.93
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,577.6,439.14
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,524.23,401.66
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,463.81,357.87
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,405.89,314.25
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,339.66,262.49
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,278.2,212.54
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,208.87,155.18
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,148.13,101.93
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,80.68,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,20.42,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,12.78,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.07,8.85
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,32.06,21.29
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,40.58,29.16
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,49.35,36.93
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,74.03,50.24
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,113.71,76.64
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,142.25,91.21
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,188.55,121.86
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,233.97,155.11
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,293.37,200.28
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,343.64,240.89
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,395.76,282.01
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,446.22,320.91
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,497.62,359.23
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,545.92,394.63
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,593.07,428.09
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,637.68,458.62
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,680.31,486.93
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,722.28,514.74
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,763.14,540.82
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,800.2,563.42
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,835.61,584.8
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,865.05,602.92
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,892.96,620.09
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,917.21,634.85
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,939.0,648.12
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,952.99,657.32
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,968.17,667.42
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,973.72,671.15
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,976.27,673.22
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,976.3,674.45
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,973.39,673.98
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,964.69,670.04
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,953.11,664.43
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,935.39,655.44
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,915.02,644.82
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,890.33,631.28
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,863.33,616.2
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,832.7,597.76
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,797.15,575.97
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,756.19,552.46
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,714.17,527.74
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,660.28,493.22
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,606.9,457.49
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,547.62,416.33
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,489.99,375.14
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,425.01,327.35
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,360.55,278.41
