Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,855.79,636.7
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,834.99,624.68
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,811.37,610.73
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,782.03,592.96
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,750.4,573.4
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,712.69,548.33
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,673.39,521.84
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,631.45,494.73
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,584.91,461.97
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,524.5,416.85
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,465.91,371.53
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,397.03,316.48
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,330.89,261.68
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,256.8,199.13
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,190.76,141.33
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,107.99,54.15
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,27.0,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,3.93,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,10.35,1.03
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,16.93,8.98
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,20.42,12.44
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,25.9,17.5
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,44.24,30.59
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,64.62,49.18
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,92.11,71.86
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,119.61,94.09
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,130.71,102.46
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,141.86,110.76
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,189.73,147.61
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,244.08,189.04
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,332.29,255.27
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,446.26,340.98
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,518.81,395.82
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,608.35,462.46
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,650.41,492.75
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,690.71,521.27
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,727.87,546.99
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,762.75,569.35
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,792.41,588.24
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,819.33,605.22
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,841.84,619.5
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,861.31,631.77
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,875.54,641.11
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,886.52,648.42
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,892.57,652.71
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,895.28,654.94
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,891.98,653.45
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,885.39,649.93
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,873.5,643.13
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,858.51,634.36
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,837.05,621.65
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,812.82,607.05
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,782.54,588.1
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,754.24,570.43
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,715.96,545.13
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,676.14,518.49
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,617.39,477.61
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,562.07,437.75
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,485.87,380.44
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,414.04,324.97
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,347.09,271.89
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,284.8,220.89
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,210.75,160.04
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,148.34,107.02
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,81.96,32.07
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,16.1,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,12.78,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,20.7,6.59
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,29.56,19.38
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,34.54,24.32
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,39.28,28.69
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,53.61,30.29
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,101.23,52.7
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,148.69,84.33
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,200.0,124.1
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,250.35,165.87
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,302.77,209.81
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,354.21,252.81
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,410.03,298.0
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,460.04,337.71
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,509.82,375.93
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,556.22,410.57
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,601.63,443.38
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,643.79,473.07
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,684.17,500.64
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,720.75,524.78
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,755.05,545.55
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,784.59,563.25
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,811.39,579.05
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,833.3,591.98
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,852.14,603.0
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,866.65,612.35
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,877.92,619.78
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,883.13,623.53
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,884.98,625.35
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,881.95,624.47
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,875.6,621.65
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,864.09,615.66
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,849.47,607.78
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,827.7,595.28
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,803.12,581.0
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,772.85,563.03
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,740.31,543.42
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,706.79,522.52
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,667.69,497.51
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,620.09,466.67
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,571.99,433.87
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,504.69,385.19
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,443.3,339.29
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,365.79,279.84
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,294.57,223.41
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,233.82,173.91
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,178.75,125.96
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,97.35,25.25
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,22.45,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,7.86,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,18.38,4.17
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,30.77,20.2
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,33.33,23.12
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,36.01,25.67
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,49.9,28.21
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,98.12,50.65
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,144.53,81.19
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,194.57,119.84
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,244.86,161.26
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,297.81,205.42
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,349.27,248.24
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,404.97,292.95
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,454.24,331.84
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,503.16,369.06
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,548.96,402.97
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,593.6,434.89
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,635.21,464.24
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,675.07,491.58
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,711.33,515.81
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,745.32,536.87
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,774.58,555.07
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,801.12,571.47
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,822.79,584.74
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,841.41,596.15
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,855.13,605.13
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,865.61,612.2
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,870.36,615.66
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,871.82,617.2
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,868.34,615.81
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,861.63,612.52
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,849.17,606.12
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,833.65,597.85
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,812.27,586.17
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,788.18,572.68
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,758.52,555.38
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,730.77,539.22
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,692.32,514.67
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,652.38,488.83
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,605.48,458.53
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,558.19,426.56
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,496.68,382.28
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,439.94,339.78
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,352.1,272.03
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,271.95,208.12
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,188.05,140.24
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,114.4,79.23
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,59.67,1.85
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,8.9,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.95,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,11.6,0.0
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,20.22,11.36
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,32.31,22.35
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,42.42,31.4
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,65.36,48.41
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,88.06,67.02
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,118.8,89.44
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,157.43,117.61
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,198.92,140.09
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,278.87,195.06
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,333.47,236.45
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,400.73,287.4
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,453.91,328.73
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,503.28,366.18
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,550.07,400.73
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,595.75,433.42
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,637.52,463.19
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,677.59,491.1
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,713.78,515.93
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,747.69,538.09
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,777.12,557.03
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,803.88,574.24
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,825.91,588.44
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,844.92,600.78
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,859.43,610.41
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,870.72,618.13
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,877.02,623.25
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,879.98,626.39
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,876.33,625.92
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,869.35,623.46
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,857.5,617.92
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,842.51,610.39
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,820.64,598.68
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,795.96,585.02
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,766.57,568.02
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,734.9,549.24
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,700.39,527.0
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,660.36,500.61
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,597.13,457.57
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,538.12,415.95
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,455.57,354.47
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,378.82,295.57
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,329.97,256.77
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,282.39,217.1
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,209.9,157.05
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,147.06,101.81
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,77.82,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,16.29,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,7.86,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,16.4,0.74
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,25.96,16.22
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,31.35,21.68
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,36.27,26.28
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,48.99,31.54
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,88.38,50.2
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,129.89,80.29
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,169.93,113.21
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,218.17,151.65
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,269.8,193.09
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,325.02,234.71
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,400.72,292.26
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,450.07,331.73
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,498.96,369.7
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,545.6,404.71
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,590.99,437.68
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,632.48,467.79
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,672.22,495.96
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,708.22,520.64
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,741.96,542.53
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,771.48,561.6
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,798.29,578.85
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,819.88,592.69
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,838.42,604.6
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,853.21,614.79
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,864.81,623.03
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,868.3,626.13
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,868.44,627.22
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,844.58,613.15
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,821.77,599.87
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,829.73,607.14
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,829.68,608.99
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,811.31,599.01
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,789.89,587.06
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,750.51,562.6
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,713.8,539.73
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,674.43,513.59
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,633.42,485.83
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,587.01,454.41
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,540.43,421.63
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,479.78,376.13
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,420.03,329.8
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,354.02,276.93
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,292.46,225.72
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,215.5,161.53
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,148.27,101.13
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,73.95,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.93,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,9.83,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,17.86,0.0
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,26.43,16.56
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,34.36,24.29
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,41.78,31.12
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,44.13,33.26
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,88.36,44.27
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,136.58,77.11
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,180.74,112.62
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,226.95,155.09
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,263.97,189.42
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,304.68,223.53
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,341.77,253.47
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,385.68,287.01
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,433.17,322.67
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,495.28,368.95
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,569.76,423.55
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,609.76,452.12
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,647.96,478.84
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,663.13,487.92
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,670.83,491.52
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,668.35,487.46
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,658.95,478.46
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,704.6,510.73
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,751.95,543.24
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,797.74,574.57
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,840.96,601.7
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,852.97,608.73
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,861.73,614.05
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,858.16,611.76
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,851.35,607.64
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,839.21,600.9
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,824.02,592.34
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,802.07,579.81
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,777.41,565.54
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,747.25,547.45
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,718.94,530.48
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,677.29,503.9
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,634.58,475.69
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,570.41,432.18
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,510.98,390.52
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,451.37,347.49
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,394.15,304.44
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,325.74,251.05
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,262.51,199.79
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,184.97,136.66
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,120.97,79.54
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,49.1,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,4.91,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,15.66,0.0
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,24.43,14.63
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,29.4,19.78
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,34.04,24.09
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,59.03,45.87
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,98.64,70.3
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,124.79,78.88
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,179.66,111.77
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,231.28,151.3
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,287.26,195.47
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,342.28,240.32
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,394.01,281.41
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,443.8,320.16
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,493.28,357.17
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,539.29,390.32
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,584.16,421.33
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,626.1,450.27
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,666.23,477.15
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,702.08,499.84
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,735.6,519.68
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,764.36,536.53
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,790.34,551.59
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,812.4,564.21
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,831.39,574.97
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,844.63,583.55
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,854.59,590.31
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,859.86,593.35
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,861.78,594.54
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,857.99,594.71
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,850.91,592.96
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,838.46,587.8
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,822.89,580.68
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,801.06,569.87
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,776.46,557.14
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,746.69,540.69
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,714.7,522.45
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,678.63,500.01
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,637.43,473.33
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,586.87,440.72
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,536.45,406.67
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,459.21,350.46
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,385.68,295.23
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,309.48,236.41
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,240.03,180.91
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,171.29,124.9
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,113.59,71.24
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,47.38,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,4.91,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,10.36,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,16.46,7.92
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,22.57,13.81
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,26.35,17.33
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,53.37,40.86
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,77.58,58.41
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,111.26,83.75
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,151.26,113.39
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,191.29,136.78
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,255.27,180.74
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,309.52,219.48
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,387.45,276.92
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,436.76,315.52
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,485.59,352.63
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,529.86,385.06
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,572.36,415.06
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,614.56,444.28
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,655.48,471.76
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,691.3,494.53
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,724.88,515.0
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,747.0,527.74
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,765.33,538.16
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,779.86,546.33
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,790.15,551.93
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,805.95,560.23
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,819.01,566.69
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,827.28,570.95
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,832.49,573.47
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,822.68,566.58
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,809.92,558.15
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,765.48,530.18
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,718.0,499.48
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,637.43,448.39
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,555.09,394.75
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,517.3,372.24
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,479.13,348.33
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,408.04,298.83
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,333.01,245.58
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,381.3,286.41
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,418.4,317.45
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,374.43,285.69
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,331.22,253.45
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,275.76,210.25
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,224.12,168.32
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,160.97,116.47
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,104.16,61.48
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,40.71,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,7.86,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,15.8,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,24.61,14.36
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,25.39,16.14
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,35.59,25.31
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,49.02,37.13
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,64.34,47.82
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,82.42,62.47
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,100.64,76.97
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,128.56,98.6
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,157.41,120.62
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,186.96,141.18
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,228.19,171.66
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,324.82,242.89
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,447.37,332.58
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,489.91,363.98
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,533.98,395.95
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,545.13,403.66
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,550.72,406.88
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,580.17,427.29
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,607.15,445.41
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,651.02,476.27
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,695.32,506.88
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,707.25,514.41
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,716.24,520.21
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,766.24,556.0
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,811.69,585.34
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,821.47,592.1
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,828.14,597.34
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,754.08,549.24
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,670.99,490.48
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,654.3,480.63
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,636.02,469.01
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,606.62,449.78
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,576.26,429.69
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,521.97,392.31
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,475.98,360.07
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,453.77,345.62
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,437.03,334.52
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,398.7,307.77
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,360.35,280.15
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,267.61,209.01
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,183.12,142.4
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,128.09,98.09
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,71.62,52.09
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,50.91,34.4
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,33.25,15.12
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,15.98,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.98,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.85,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.74,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,8.54,1.8
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,8.97,2.3
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,13.61,6.48
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,19.29,10.75
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,46.36,33.53
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,73.39,55.84
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,63.31,47.16
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,53.15,38.51
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,79.8,60.03
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,105.89,80.62
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,123.42,94.05
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,141.0,107.35
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,172.35,131.19
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,204.28,155.1
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,240.56,182.05
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,276.12,208.07
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,308.73,231.63
2018,9,28,11,0,49.0,323.0,1.8,27.1,360.0,342.22,255.57
2018,9,28,11,15,147.5,329.0,1.95,27.6,442.5,420.41,314.12
2018,9,28,11,30,246.0,335.0,2.1,28.1,525.0,504.38,375.53
2018,9,28,11,45,552.5,229.0,2.25,28.6,658.5,640.15,477.38
2018,9,28,12,0,859.0,123.0,2.4,29.1,792.0,778.51,575.32
2018,9,28,12,15,889.0,109.5,2.5,29.35,798.0,801.87,590.08
2018,9,28,12,30,919.0,96.0,2.6,29.6,804.0,822.59,604.05
2018,9,28,12,45,913.0,96.5,2.7,29.9,790.0,826.29,606.63
2018,9,28,13,0,907.0,97.0,2.8,30.2,776.0,826.76,607.29
2018,9,28,13,15,902.5,96.0,2.9,30.2,755.5,823.67,606.44
2018,9,28,13,30,898.0,95.0,3.0,30.2,735.0,817.41,603.59
2018,9,28,13,45,891.5,92.5,3.1,30.2,706.5,804.87,596.58
2018,9,28,14,0,885.0,90.0,3.2,30.2,678.0,789.31,587.6
